Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
113623,Meadow Way,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
113623,Meadow Way,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
113623,Meadow Way,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
113623,Meadow Way,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
113623,Meadow Way,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
113623,Meadow Way,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,55.24
113623,Meadow Way,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,68.06
113623,Meadow Way,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,49.3
113623,Meadow Way,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,116.7
113623,Meadow Way,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,228.5
113623,Meadow Way,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,280.2
113623,Meadow Way,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,203.5
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.76
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.92
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,14.97
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,28.16
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.74
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,41.0,N Current (RMS),A,78.0
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,64.7
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,116.8
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,52.6
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.31
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,32.43
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,31.86
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,18.17
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,32.0,N Current (RMS),A,73.6
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,132.8
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,131.0
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,75.8
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.47
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.19
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.03
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,31.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,20.3
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.97
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,7.03
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.22
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,21.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.74
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.01
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,11.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,20.6
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-16 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,34.9
113623,Meadow Way,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
113623,Meadow Way,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
113623,Meadow Way,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
113623,Meadow Way,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
113623,Meadow Way,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.18
113623,Meadow Way,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
113623,Meadow Way,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,58.58
113623,Meadow Way,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,72.0
113623,Meadow Way,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,45.17
113623,Meadow Way,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,142.9
113623,Meadow Way,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,240.8
113623,Meadow Way,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,294.5
113623,Meadow Way,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,185.3
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.01
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.16
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,15.19
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,33.82
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.79
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,41.0,N Current (RMS),A,91.8
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,65.0
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,137.8
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,52.8
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.04
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,31.87
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,25.57
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.04
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,32.0,N Current (RMS),A,73.9
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,131.0
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,106.8
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,71.0
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.22
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.16
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.69
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,31.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.9
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.91
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,9.17
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,12.45
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,21.0,N Current (RMS),A,34.4
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,38.4
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,51.3
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,7.13
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.85
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.8
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,11.0,N Current (RMS),A,32.8
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,34.7
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-16 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.4
113623,Meadow Way,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,34.8
113623,Meadow Way,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
113623,Meadow Way,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
113623,Meadow Way,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
113623,Meadow Way,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
113623,Meadow Way,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.73
113623,Meadow Way,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
113623,Meadow Way,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,65.32
113623,Meadow Way,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,74.58
113623,Meadow Way,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,50.76
113623,Meadow Way,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,134.4
113623,Meadow Way,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,268.4
113623,Meadow Way,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,304.7
113623,Meadow Way,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,208.1
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,5.06
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,18.19
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,26.96
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.06
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,41.0,N Current (RMS),A,74.2
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,77.6
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,114.1
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,54.0
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.65
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,27.24
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,22.26
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,14.33
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,32.0,N Current (RMS),A,66.0
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,114.2
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,93.0
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,59.6
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.06
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.13
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.76
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,31.0,N Current (RMS),A,19.6
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,19.1
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,24.4
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,24.7
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.02
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,10.34
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.77
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,21.0,N Current (RMS),A,36.0
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,43.7
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.86
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.69
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.83
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,11.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.1
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-16 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,34.7
113623,Meadow Way,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
113623,Meadow Way,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
113623,Meadow Way,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
113623,Meadow Way,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.24
113623,Meadow Way,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,56.38
113623,Meadow Way,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,66.38
113623,Meadow Way,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,42.75
113623,Meadow Way,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,139.2
113623,Meadow Way,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,233.4
113623,Meadow Way,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,273.8
113623,Meadow Way,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,176.4
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.8
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.37
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,19.65
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.91
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.59
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,41.0,N Current (RMS),A,40.1
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,83.1
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,50.1
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,56.3
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.16
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,22.5
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,20.39
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,13.36
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,32.0,N Current (RMS),A,53.5
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,93.3
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,85.4
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,56.3
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.01
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.69
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.99
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,31.0,N Current (RMS),A,33.8
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,41.1
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.11
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,8.47
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.39
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,21.0,N Current (RMS),A,30.6
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,37.8
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.77
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.85
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.38
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,11.0,N Current (RMS),A,17.9
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,21.4
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-16 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,34.6
113623,Meadow Way,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
113623,Meadow Way,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
113623,Meadow Way,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
113623,Meadow Way,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,53.04
113623,Meadow Way,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,45.32
113623,Meadow Way,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,44.71
113623,Meadow Way,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,106.3
113623,Meadow Way,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,219.2
113623,Meadow Way,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,188.7
113623,Meadow Way,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,184.7
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.56
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.87
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,17.6
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.66
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.09
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,41.0,N Current (RMS),A,33.8
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,74.9
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,49.2
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.02
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,22.14
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,19.13
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,11.33
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,32.0,N Current (RMS),A,54.2
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,91.8
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,79.9
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,47.7
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.75
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.51
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,12.27
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,31.0,N Current (RMS),A,38.5
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,29.3
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,51.2
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,9.88
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.01
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.09
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,21.0,N Current (RMS),A,29.2
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,40.3
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.71
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.86
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.79
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,11.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,14.1
113623,Meadow Way,2023-08-16 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,34.5
113623,Meadow Way,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
113623,Meadow Way,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
113623,Meadow Way,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
113623,Meadow Way,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
113623,Meadow Way,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,59.08
113623,Meadow Way,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,42.17
113623,Meadow Way,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,44.57
113623,Meadow Way,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,110.1
113623,Meadow Way,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,243.1
113623,Meadow Way,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,175.6
113623,Meadow Way,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,183.5
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.13
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.68
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,17.38
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.62
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,14.31
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,41.0,N Current (RMS),A,28.7
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,74.1
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,57.1
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,59.1
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,21.36
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,19.5
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,12.89
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,32.0,N Current (RMS),A,48.5
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,88.6
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,81.4
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,54.1
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.7
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.26
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.06
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,31.0,N Current (RMS),A,25.7
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,38.1
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.06
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.54
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.41
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,21.0,N Current (RMS),A,19.3
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.02
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.59
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.95
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,11.0,N Current (RMS),A,24.9
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,26.2
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-16 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,34.5
113623,Meadow Way,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
113623,Meadow Way,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
113623,Meadow Way,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
113623,Meadow Way,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
113623,Meadow Way,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,50.52
113623,Meadow Way,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,40.52
113623,Meadow Way,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,44.62
113623,Meadow Way,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,91.5
113623,Meadow Way,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,210.1
113623,Meadow Way,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,168.6
113623,Meadow Way,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,184.1
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,5.06
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.17
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,20.3
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.12
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.97
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,41.0,N Current (RMS),A,38.5
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,86.5
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,58.0
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,21.74
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,23.07
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,13.2
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,32.0,N Current (RMS),A,56.9
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,90.3
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,95.9
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,55.1
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.41
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.5
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.07
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,31.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.6
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,21.9
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.91
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.03
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,21.0,N Current (RMS),A,20.3
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,7.76
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.5
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.96
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,11.0,N Current (RMS),A,32.2
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,33.1
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-16 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,34.4
113623,Meadow Way,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
113623,Meadow Way,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
113623,Meadow Way,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
113623,Meadow Way,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.98
113623,Meadow Way,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
113623,Meadow Way,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,58.12
113623,Meadow Way,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,39.27
113623,Meadow Way,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,40.23
113623,Meadow Way,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,116.6
113623,Meadow Way,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,240.1
113623,Meadow Way,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,163.1
113623,Meadow Way,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,166.3
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.24
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.98
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,15.2
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.86
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,15.82
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,41.0,N Current (RMS),A,25.2
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,65.2
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,54.2
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,65.2
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,24.52
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,16.51
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,13.4
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,32.0,N Current (RMS),A,57.9
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,101.4
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,69.4
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,56.1
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.2
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.45
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.51
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,31.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,31.9
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.76
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.56
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.11
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,21.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,7.59
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.83
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,11.0,N Current (RMS),A,30.3
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.0
113623,Meadow Way,2023-08-16 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,34.3
113623,Meadow Way,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
113623,Meadow Way,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
113623,Meadow Way,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
113623,Meadow Way,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.76
113623,Meadow Way,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,53.27
113623,Meadow Way,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,37.21
113623,Meadow Way,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,42.76
113623,Meadow Way,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,103.3
113623,Meadow Way,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,220.2
113623,Meadow Way,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,155.5
113623,Meadow Way,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,176.4
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.09
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.62
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,16.59
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.2
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,17.48
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,41.0,N Current (RMS),A,35.4
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,70.4
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,47.4
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,74.8
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,23.67
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,18.16
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,10.99
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,32.0,N Current (RMS),A,60.7
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,98.5
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,76.4
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,46.9
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.8
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.36
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.91
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,31.0,N Current (RMS),A,25.3
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.28
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.78
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.5
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,21.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
