Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.1
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.79
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.92
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.95
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,11.0,N Current (RMS),A,28.5
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,32.5
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,17.0
113623,Meadow Way,2023-08-16 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,34.1
113623,Meadow Way,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
113623,Meadow Way,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
113623,Meadow Way,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
113623,Meadow Way,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
113623,Meadow Way,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,53.13
113623,Meadow Way,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,37.42
113623,Meadow Way,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,42.83
113623,Meadow Way,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,101.2
113623,Meadow Way,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,219.9
113623,Meadow Way,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,156.6
113623,Meadow Way,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,177.9
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.64
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.34
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,17.04
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.15
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.17
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,41.0,N Current (RMS),A,31.0
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,72.8
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,51.2
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,59.5
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,19.33
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,18.03
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,10.61
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,32.0,N Current (RMS),A,53.6
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,80.5
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,75.7
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,45.2
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.24
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.25
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,8.44
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,31.0,N Current (RMS),A,29.3
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,35.9
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.34
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.53
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.6
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,21.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.37
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.46
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,11.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,27.0
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-16 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113623,Meadow Way,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,34.0
113623,Meadow Way,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
113623,Meadow Way,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
113623,Meadow Way,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
113623,Meadow Way,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
113623,Meadow Way,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
113623,Meadow Way,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,48.33
113623,Meadow Way,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,35.42
113623,Meadow Way,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,38.57
113623,Meadow Way,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,98.0
113623,Meadow Way,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,200.5
113623,Meadow Way,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,148.1
113623,Meadow Way,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,160.0
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.17
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.16
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.83
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.96
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.72
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,41.0,N Current (RMS),A,26.6
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,63.8
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,42.2
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,61.6
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.01
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,23.31
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,21.73
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,11.23
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,32.0,N Current (RMS),A,64.8
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,96.7
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,90.7
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,48.5
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.82
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.79
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.74
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,31.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.6
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.16
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,21.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.56
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.44
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,11.0,N Current (RMS),A,24.4
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,24.5
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-16 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113623,Meadow Way,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,33.8
113623,Meadow Way,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
113623,Meadow Way,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
113623,Meadow Way,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
113623,Meadow Way,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
113623,Meadow Way,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
113623,Meadow Way,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,50.12
113623,Meadow Way,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,36.93
113623,Meadow Way,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,35.33
113623,Meadow Way,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,106.7
113623,Meadow Way,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,208.0
113623,Meadow Way,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,154.5
113623,Meadow Way,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,147.4
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.32
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.84
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.93
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.42
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.86
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,41.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,64.2
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,48.3
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,53.7
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,23.0
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,21.22
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,9.69
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,32.0,N Current (RMS),A,66.4
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,95.2
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,89.0
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,41.6
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.18
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.09
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.55
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,31.0,N Current (RMS),A,20.0
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,20.0
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,23.1
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,28.1
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.33
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.87
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.31
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,21.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.56
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.91
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,11.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-16 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,33.6
113623,Meadow Way,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
113623,Meadow Way,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
113623,Meadow Way,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
113623,Meadow Way,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.18
113623,Meadow Way,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
113623,Meadow Way,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,50.99
113623,Meadow Way,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,40.5
113623,Meadow Way,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,34.15
113623,Meadow Way,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,109.3
113623,Meadow Way,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,211.1
113623,Meadow Way,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,168.3
113623,Meadow Way,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,142.2
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.95
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.24
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,17.4
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,10.06
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.34
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,41.0,N Current (RMS),A,35.1
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,73.5
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,61.1
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,20.91
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,14.65
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,10.64
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,32.0,N Current (RMS),A,56.3
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,87.3
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,62.6
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,45.2
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.22
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.28
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.56
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,31.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,24.0
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,20.2
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.43
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.97
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.13
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,21.0,N Current (RMS),A,21.3
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.89
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.59
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,11.0,N Current (RMS),A,19.4
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,21.6
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-16 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113623,Meadow Way,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,33.5
113623,Meadow Way,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
113623,Meadow Way,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
113623,Meadow Way,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
113623,Meadow Way,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
113623,Meadow Way,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
113623,Meadow Way,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
113623,Meadow Way,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,54.85
113623,Meadow Way,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,32.55
113623,Meadow Way,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,34.43
113623,Meadow Way,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,125.3
113623,Meadow Way,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,226.1
113623,Meadow Way,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,136.9
113623,Meadow Way,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,144.8
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.24
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.78
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,17.35
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.01
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.58
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,41.0,N Current (RMS),A,29.7
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,73.0
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,56.2
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,18.32
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,15.0
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,12.35
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,32.0,N Current (RMS),A,44.3
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,76.3
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,63.4
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,51.7
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.89
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.56
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.11
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,31.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.84
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.12
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.07
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,21.0,N Current (RMS),A,17.1
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.2
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.08
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-16 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,33.3
113623,Meadow Way,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
113623,Meadow Way,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
113623,Meadow Way,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
113623,Meadow Way,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
113623,Meadow Way,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,46.61
113623,Meadow Way,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,31.77
113623,Meadow Way,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,34.17
113623,Meadow Way,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,99.9
113623,Meadow Way,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,192.0
113623,Meadow Way,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,133.3
113623,Meadow Way,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,142.0
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.67
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.4
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,16.93
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.62
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.81
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,41.0,N Current (RMS),A,33.5
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,71.8
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,44.7
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,49.0
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,19.69
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,14.72
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.43
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,32.0,N Current (RMS),A,48.1
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,81.1
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,62.1
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,48.4
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.51
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.31
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,31.0,N Current (RMS),A,17.1
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.19
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.5
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.77
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,21.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.5
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.93
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.93
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,11.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,14.2
113623,Meadow Way,2023-08-16 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,33.2
113623,Meadow Way,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
113623,Meadow Way,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
113623,Meadow Way,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
113623,Meadow Way,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,44.83
113623,Meadow Way,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,30.99
113623,Meadow Way,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,34.24
113623,Meadow Way,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,96.6
113623,Meadow Way,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,184.9
113623,Meadow Way,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,129.8
113623,Meadow Way,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,141.9
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.91
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.15
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.19
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.87
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.21
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,41.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,63.9
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,49.3
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.61
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,14.89
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,16.32
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.19
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,32.0,N Current (RMS),A,39.5
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,61.9
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,69.0
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,59.1
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.34
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.13
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,31.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.94
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.57
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.87
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,21.0,N Current (RMS),A,8.4
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.34
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.74
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.9
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,11.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-16 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,18.3
113623,Meadow Way,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,33.1
113623,Meadow Way,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
113623,Meadow Way,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
113623,Meadow Way,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
113623,Meadow Way,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
113623,Meadow Way,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
113623,Meadow Way,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,35.66
113623,Meadow Way,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,33.84
113623,Meadow Way,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,36.31
113623,Meadow Way,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,81.2
113623,Meadow Way,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,147.2
113623,Meadow Way,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,141.1
113623,Meadow Way,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,149.0
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,5.22
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.52
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.48
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.72
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.79
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,41.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,58.9
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,44.6
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,48.4
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.73
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,17.43
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,16.96
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,12.03
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,32.0,N Current (RMS),A,42.7
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,72.0
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,70.7
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,50.8
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.18
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,0.5
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.19
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,31.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.78
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.59
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.55
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,21.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.51
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.55
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,11.0,N Current (RMS),A,13.1
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-16 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,33.0
113623,Meadow Way,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
113623,Meadow Way,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
113623,Meadow Way,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
113623,Meadow Way,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
113623,Meadow Way,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.37
113623,Meadow Way,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,37.38
113623,Meadow Way,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,30.99
113623,Meadow Way,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,35.12
113623,Meadow Way,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,79.9
113623,Meadow Way,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,154.5
113623,Meadow Way,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,129.1
113623,Meadow Way,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,144.1
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,5.29
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.04
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.25
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.43
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.25
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,41.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,62.3
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,50.4
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,14.23
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,16.9
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,13.2
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,32.0,N Current (RMS),A,37.0
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,59.2
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,70.7
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,54.8
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.92
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,0.55
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.0
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,31.0,N Current (RMS),A,14.1
