Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.57
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.63
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.26
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,21.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.57
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.03
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,11.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-16 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,32.8
113623,Meadow Way,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
113623,Meadow Way,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
113623,Meadow Way,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
113623,Meadow Way,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
113623,Meadow Way,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
113623,Meadow Way,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,34.54
113623,Meadow Way,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,30.98
113623,Meadow Way,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,35.74
113623,Meadow Way,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,76.9
113623,Meadow Way,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,143.3
113623,Meadow Way,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,129.1
113623,Meadow Way,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,147.1
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.56
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.47
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,14.94
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.16
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.69
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,41.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,63.7
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,46.5
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,48.1
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,14.09
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,18.93
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.54
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,32.0,N Current (RMS),A,38.9
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,58.9
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,78.7
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,64.1
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,0.17
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.34
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,31.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.84
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.01
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,21.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.4
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.3
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-16 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,32.7
113623,Meadow Way,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
113623,Meadow Way,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
113623,Meadow Way,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
113623,Meadow Way,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
113623,Meadow Way,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
113623,Meadow Way,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,35.48
113623,Meadow Way,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,32.64
113623,Meadow Way,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,36.88
113623,Meadow Way,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,77.4
113623,Meadow Way,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,146.5
113623,Meadow Way,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,135.7
113623,Meadow Way,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,151.3
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.89
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.34
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,16.8
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.4
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,19.08
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,41.0,N Current (RMS),A,32.9
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,71.3
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,47.5
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,79.2
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.03
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,17.89
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,17.56
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.16
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,32.0,N Current (RMS),A,51.4
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,74.7
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,73.6
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,39.8
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.13
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.63
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.95
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,31.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.81
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.0
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,21.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.05
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,11.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-16 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113623,Meadow Way,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,32.5
113623,Meadow Way,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
113623,Meadow Way,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
113623,Meadow Way,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
113623,Meadow Way,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
113623,Meadow Way,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,43.68
113623,Meadow Way,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,33.1
113623,Meadow Way,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,36.98
113623,Meadow Way,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,87.3
113623,Meadow Way,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,180.3
113623,Meadow Way,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,138.7
113623,Meadow Way,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,152.7
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,5.29
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.35
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,18.54
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,12.6
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,21.97
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,41.0,N Current (RMS),A,36.1
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,80.2
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,52.2
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,88.8
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,18.69
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,20.71
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,9.71
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,32.0,N Current (RMS),A,55.1
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,76.7
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,86.2
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,41.5
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.1
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.86
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.96
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,31.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,14.1
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.3
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.09
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,21.0,N Current (RMS),A,22.3
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.78
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,11.0,N Current (RMS),A,8.8
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-16 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113623,Meadow Way,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,32.3
113623,Meadow Way,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
113623,Meadow Way,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
113623,Meadow Way,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
113623,Meadow Way,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
113623,Meadow Way,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
113623,Meadow Way,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
113623,Meadow Way,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,46.41
113623,Meadow Way,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,37.39
113623,Meadow Way,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,40.62
113623,Meadow Way,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,87.4
113623,Meadow Way,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,190.5
113623,Meadow Way,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,155.6
113623,Meadow Way,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,166.0
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.52
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.71
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.72
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.52
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.35
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,41.0,N Current (RMS),A,29.4
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,67.9
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,52.3
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,64.5
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,16.56
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,19.27
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,9.67
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,32.0,N Current (RMS),A,49.7
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,69.7
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,79.7
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,41.5
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.17
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.05
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.76
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,31.0,N Current (RMS),A,25.1
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,24.8
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.85
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.87
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,21.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.45
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.59
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-16 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,32.1
113623,Meadow Way,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
113623,Meadow Way,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
113623,Meadow Way,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
113623,Meadow Way,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
113623,Meadow Way,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,37.75
113623,Meadow Way,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,37.72
113623,Meadow Way,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,34.4
113623,Meadow Way,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,89.2
113623,Meadow Way,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,157.6
113623,Meadow Way,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,157.1
113623,Meadow Way,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,142.5
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.07
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.15
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,15.6
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.88
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.46
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,41.0,N Current (RMS),A,29.3
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,66.3
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,53.4
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,55.5
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,17.72
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,24.4
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,12.92
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,32.0,N Current (RMS),A,57.0
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,73.4
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,102.2
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,54.2
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.06
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.11
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.18
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,31.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.92
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.08
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,21.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.48
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.43
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-16 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
113623,Meadow Way,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,32.0
113623,Meadow Way,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
113623,Meadow Way,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
113623,Meadow Way,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
113623,Meadow Way,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,38.78
113623,Meadow Way,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,39.66
113623,Meadow Way,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,40.08
113623,Meadow Way,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,84.1
113623,Meadow Way,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,160.1
113623,Meadow Way,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,165.3
113623,Meadow Way,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,165.1
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.11
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.65
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.84
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.71
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.76
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,41.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,59.4
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,52.8
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,19.94
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,19.88
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,12.79
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,32.0,N Current (RMS),A,47.8
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,82.2
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,82.6
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,53.3
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.04
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.93
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.75
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,31.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.62
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.2
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,21.0,N Current (RMS),A,30.1
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.44
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-16 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113623,Meadow Way,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,31.9
113623,Meadow Way,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
113623,Meadow Way,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
113623,Meadow Way,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
113623,Meadow Way,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
113623,Meadow Way,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
113623,Meadow Way,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,44.88
113623,Meadow Way,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,37.03
113623,Meadow Way,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,34.39
113623,Meadow Way,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,97.1
113623,Meadow Way,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,185.9
113623,Meadow Way,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,153.8
113623,Meadow Way,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,142.4
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.46
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.8
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.28
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.05
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.12
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,41.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,65.7
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,50.3
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,54.0
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,19.08
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,16.68
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,10.13
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,32.0,N Current (RMS),A,51.9
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,78.8
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,70.1
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,44.3
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.29
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.34
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.88
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,31.0,N Current (RMS),A,19.5
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.6
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.96
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.27
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,21.0,N Current (RMS),A,32.2
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,37.4
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.0
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.64
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-16 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113623,Meadow Way,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,31.7
113623,Meadow Way,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
113623,Meadow Way,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
113623,Meadow Way,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
113623,Meadow Way,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
113623,Meadow Way,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
113623,Meadow Way,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,48.61
113623,Meadow Way,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,30.81
113623,Meadow Way,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,31.05
113623,Meadow Way,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,118.4
113623,Meadow Way,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,200.7
113623,Meadow Way,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,130.0
113623,Meadow Way,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,129.6
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.67
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.09
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,15.21
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.52
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.57
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,41.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,64.1
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,20.14
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,17.24
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,11.65
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,32.0,N Current (RMS),A,51.5
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,83.8
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,72.5
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,49.9
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.12
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,0.02
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.79
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,31.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.02
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.52
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.91
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,21.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.85
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.85
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.4
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-16 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,31.6
113623,Meadow Way,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
113623,Meadow Way,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
113623,Meadow Way,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
113623,Meadow Way,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
113623,Meadow Way,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
113623,Meadow Way,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,42.33
113623,Meadow Way,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,32.86
113623,Meadow Way,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,31.76
113623,Meadow Way,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,97.2
113623,Meadow Way,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,175.4
113623,Meadow Way,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,138.0
113623,Meadow Way,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,132.5
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.5
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.39
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,17.26
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,12.11
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.02
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,41.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,72.9
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,50.8
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,53.6
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,19.5
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,17.13
