Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,12.95
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,32.0,N Current (RMS),A,47.5
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,81.1
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,72.5
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,54.9
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.29
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.29
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.11
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,31.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.08
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.21
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.08
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,21.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.07
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.42
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.87
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-16 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,31.5
113623,Meadow Way,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
113623,Meadow Way,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
113623,Meadow Way,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,44.19
113623,Meadow Way,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,34.58
113623,Meadow Way,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,34.02
113623,Meadow Way,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,97.8
113623,Meadow Way,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,182.9
113623,Meadow Way,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,144.6
113623,Meadow Way,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,141.4
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.14
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.25
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,18.25
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.7
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.93
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,41.0,N Current (RMS),A,31.1
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,76.6
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,57.5
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,20.38
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,17.12
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,12.33
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,32.0,N Current (RMS),A,48.1
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,84.8
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,72.5
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,51.8
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.13
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.06
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.86
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,31.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.99
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.16
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.01
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,21.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.42
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.92
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,11.0,N Current (RMS),A,18.5
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-16 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
113623,Meadow Way,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,31.5
113623,Meadow Way,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
113623,Meadow Way,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
113623,Meadow Way,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
113623,Meadow Way,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
113623,Meadow Way,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,47.17
113623,Meadow Way,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,35.44
113623,Meadow Way,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,34.05
113623,Meadow Way,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,99.1
113623,Meadow Way,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,194.6
113623,Meadow Way,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,148.0
113623,Meadow Way,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,141.6
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.02
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.21
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,16.33
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.9
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.95
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,41.0,N Current (RMS),A,26.9
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,67.8
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,61.9
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,14.87
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,17.74
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,12.38
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,32.0,N Current (RMS),A,41.4
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,62.2
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,73.9
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,52.7
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.12
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.38
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.55
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,31.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.81
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.07
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.97
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,21.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.26
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,11.0,N Current (RMS),A,6.9
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-16 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113623,Meadow Way,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,31.5
113623,Meadow Way,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
113623,Meadow Way,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
113623,Meadow Way,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
113623,Meadow Way,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,37.38
113623,Meadow Way,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,38.47
113623,Meadow Way,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,33.66
113623,Meadow Way,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,86.2
113623,Meadow Way,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,154.8
113623,Meadow Way,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,159.4
113623,Meadow Way,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,139.7
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.09
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.29
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,19.19
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,14.09
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.64
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,41.0,N Current (RMS),A,31.5
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,80.0
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,58.6
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,56.6
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,17.0
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,21.1
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.82
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,32.0,N Current (RMS),A,50.6
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,71.1
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,87.6
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,50.2
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.88
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,0.52
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.9
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,31.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.25
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.5
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.82
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,21.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.72
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.5
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.84
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-16 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113623,Meadow Way,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,31.5
113623,Meadow Way,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
113623,Meadow Way,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
113623,Meadow Way,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
113623,Meadow Way,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,43.04
113623,Meadow Way,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,40.71
113623,Meadow Way,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,33.01
113623,Meadow Way,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,95.7
113623,Meadow Way,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,177.8
113623,Meadow Way,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,169.1
113623,Meadow Way,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,137.4
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.59
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.7
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,16.79
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,15.6
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.78
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,41.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,71.5
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,65.2
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,57.4
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,21.94
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,26.59
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,12.95
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,32.0,N Current (RMS),A,62.6
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,91.2
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,110.1
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,54.4
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.75
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.85
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.38
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,31.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.96
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.69
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,21.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.76
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.2
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,11.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-16 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
113623,Meadow Way,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,31.4
113623,Meadow Way,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
113623,Meadow Way,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
113623,Meadow Way,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
113623,Meadow Way,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
113623,Meadow Way,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
113623,Meadow Way,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,46.95
113623,Meadow Way,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,47.63
113623,Meadow Way,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,34.0
113623,Meadow Way,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,107.7
113623,Meadow Way,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,193.9
113623,Meadow Way,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,196.4
113623,Meadow Way,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,141.7
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.2
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,14.99
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.0
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.44
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,41.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,63.2
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,50.1
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,51.9
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,27.36
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,24.54
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,12.58
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,32.0,N Current (RMS),A,71.3
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,112.5
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,101.5
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,53.3
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.54
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.73
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.75
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,31.0,N Current (RMS),A,20.4
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.95
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.45
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.93
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,21.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.12
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-16 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
113623,Meadow Way,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
113623,Meadow Way,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
113623,Meadow Way,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
113623,Meadow Way,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
113623,Meadow Way,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,49.16
113623,Meadow Way,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,37.64
113623,Meadow Way,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,32.81
113623,Meadow Way,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,108.5
113623,Meadow Way,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,202.4
113623,Meadow Way,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,157.9
113623,Meadow Way,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,136.4
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.36
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.14
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.75
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.48
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.78
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,41.0,N Current (RMS),A,28.7
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,62.3
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,22.98
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,21.54
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.72
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,32.0,N Current (RMS),A,62.2
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,95.2
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,89.6
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,49.8
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.56
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.98
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.71
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,31.0,N Current (RMS),A,23.4
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.42
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.5
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.59
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,21.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.17
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-16 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
113623,Meadow Way,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
113623,Meadow Way,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
113623,Meadow Way,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
113623,Meadow Way,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113623,Meadow Way,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,45.03
113623,Meadow Way,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,33.56
113623,Meadow Way,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,33.97
113623,Meadow Way,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,99.4
113623,Meadow Way,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,185.7
113623,Meadow Way,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,140.7
113623,Meadow Way,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,140.8
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.91
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.7
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.22
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.22
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,41.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,61.9
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,50.7
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,59.2
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.71
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,22.68
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,21.79
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,11.47
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,32.0,N Current (RMS),A,63.1
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,93.8
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,90.8
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,49.3
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.69
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,-2.11
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.41
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,31.0,N Current (RMS),A,23.4
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.96
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.56
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.25
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,21.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.34
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.5
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,11.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-16 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
113623,Meadow Way,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
113623,Meadow Way,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
113623,Meadow Way,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
113623,Meadow Way,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
113623,Meadow Way,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,47.36
113623,Meadow Way,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,34.83
113623,Meadow Way,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,37.85
113623,Meadow Way,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,102.3
113623,Meadow Way,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,195.6
113623,Meadow Way,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,146.4
113623,Meadow Way,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,156.4
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.7
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.83
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.27
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.68
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.92
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,41.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,60.1
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,52.6
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,57.6
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.23
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,24.97
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,22.24
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,13.56
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,32.0,N Current (RMS),A,66.9
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,103.3
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,94.1
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,57.5
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.03
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.96
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.74
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,31.0,N Current (RMS),A,18.6
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.93
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.54
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.28
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,21.0,N Current (RMS),A,19.8
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.52
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.83
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,11.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-16 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,30.7
113623,Meadow Way,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
113623,Meadow Way,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
113623,Meadow Way,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
113623,Meadow Way,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
113623,Meadow Way,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
113623,Meadow Way,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,49.72
113623,Meadow Way,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,36.68
113623,Meadow Way,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,37.34
113623,Meadow Way,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,108.9
113623,Meadow Way,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,205.4
113623,Meadow Way,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,154.9
113623,Meadow Way,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,154.4
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.49
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.01
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
