Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.83
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.06
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.9
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,41.0,N Current (RMS),A,26.1
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,58.7
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,57.6
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,26.3
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,18.0
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,18.22
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,32.0,N Current (RMS),A,54.9
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,108.5
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,75.8
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,75.2
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.63
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,0.46
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.75
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,31.0,N Current (RMS),A,19.4
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.59
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.39
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.69
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,21.0,N Current (RMS),A,26.0
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.54
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.92
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,11.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-16 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
113623,Meadow Way,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
113623,Meadow Way,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
113623,Meadow Way,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
113623,Meadow Way,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
113623,Meadow Way,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
113623,Meadow Way,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
113623,Meadow Way,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,54.9
113623,Meadow Way,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,33.99
113623,Meadow Way,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,40.48
113623,Meadow Way,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,115.5
113623,Meadow Way,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,226.4
113623,Meadow Way,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,143.0
113623,Meadow Way,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,167.7
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.1
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.74
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,10.17
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.16
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,41.0,N Current (RMS),A,25.2
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,58.4
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,42.8
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,58.7
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,21.19
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,17.93
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.02
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,32.0,N Current (RMS),A,48.0
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,88.3
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,76.1
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,70.5
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.32
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,0.0
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.58
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,31.0,N Current (RMS),A,22.1
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.3
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.55
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.14
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.05
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,21.0,N Current (RMS),A,22.2
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.37
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-16 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
113623,Meadow Way,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
113623,Meadow Way,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
113623,Meadow Way,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
113623,Meadow Way,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
113623,Meadow Way,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
113623,Meadow Way,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,44.18
113623,Meadow Way,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,32.38
113623,Meadow Way,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,45.46
113623,Meadow Way,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,93.4
113623,Meadow Way,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,183.0
113623,Meadow Way,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,137.0
113623,Meadow Way,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,187.2
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.35
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.85
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.22
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.88
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,14.5
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,41.0,N Current (RMS),A,26.0
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,55.5
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,59.9
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.41
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.56
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,26.03
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,20.29
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,19.03
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,32.0,N Current (RMS),A,55.7
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,108.0
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,85.0
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,78.7
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.72
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.37
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,31.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.85
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.38
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.6
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,21.0,N Current (RMS),A,29.4
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.9
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.68
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.69
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,11.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-16 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
113623,Meadow Way,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
113623,Meadow Way,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
113623,Meadow Way,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
113623,Meadow Way,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
113623,Meadow Way,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
113623,Meadow Way,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,49.72
113623,Meadow Way,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,35.03
113623,Meadow Way,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,50.19
113623,Meadow Way,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,103.7
113623,Meadow Way,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,206.1
113623,Meadow Way,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,147.6
113623,Meadow Way,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,205.8
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.71
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.79
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.39
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.28
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,41.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,57.8
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,43.7
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,55.0
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.13
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,22.47
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,14.22
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.98
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,32.0,N Current (RMS),A,54.8
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,92.9
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,60.5
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,58.8
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.48
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.35
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.16
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,31.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.16
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.52
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.27
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.21
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,21.0,N Current (RMS),A,33.4
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,31.9
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.45
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-16 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
113623,Meadow Way,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
113623,Meadow Way,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
113623,Meadow Way,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
113623,Meadow Way,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,44.39
113623,Meadow Way,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,30.95
113623,Meadow Way,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,39.09
113623,Meadow Way,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,101.7
113623,Meadow Way,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,183.5
113623,Meadow Way,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,132.1
113623,Meadow Way,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,162.3
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.21
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.78
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,16.38
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.21
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.47
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,41.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,68.4
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,63.6
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.24
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,32.0,L3 Active Power,kW,21.2
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,32.0,L2 Active Power,kW,13.92
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,32.0,L1 Active Power,kW,12.1
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,32.0,N Current (RMS),A,55.2
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,32.0,L3 Current (RMS),A,87.3
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,32.0,L2 Current (RMS),A,59.4
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,32.0,L1 Current (RMS),A,51.4
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.94
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.43
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,31.0,N Current (RMS),A,25.5
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.57
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.51
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.1
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,21.0,N Current (RMS),A,23.4
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.49
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.8
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-16 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
113623,Meadow Way,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
113623,Meadow Way,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
113623,Meadow Way,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
113623,Meadow Way,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
113623,Meadow Way,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,46.58
113623,Meadow Way,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,31.11
113623,Meadow Way,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,37.89
113623,Meadow Way,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,103.3
113623,Meadow Way,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,191.2
113623,Meadow Way,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,132.0
113623,Meadow Way,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,156.1
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.36
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.75
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.11
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.63
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,41.0,N Current (RMS),A,25.9
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,58.7
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,46.1
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,56.1
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,32.0,L3 Active Power,kW,20.33
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,32.0,L2 Active Power,kW,11.56
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.04
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,32.0,N Current (RMS),A,59.0
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,32.0,L3 Current (RMS),A,84.2
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,32.0,L2 Current (RMS),A,49.9
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,32.0,L1 Current (RMS),A,39.5
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.32
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.29
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.66
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,31.0,N Current (RMS),A,25.9
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,15.5
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.34
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.76
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.89
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,21.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-16 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113623,Meadow Way,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
113623,Meadow Way,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
113623,Meadow Way,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
113623,Meadow Way,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
113623,Meadow Way,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
113623,Meadow Way,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
113623,Meadow Way,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,42.14
113623,Meadow Way,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,25.14
113623,Meadow Way,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,32.8
113623,Meadow Way,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,101.0
113623,Meadow Way,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,174.0
113623,Meadow Way,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,107.9
113623,Meadow Way,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,136.3
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.03
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.02
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.91
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,14.29
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,41.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,58.8
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,58.7
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,32.0,L3 Active Power,kW,19.22
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,32.0,L2 Active Power,kW,12.35
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.43
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,32.0,N Current (RMS),A,55.9
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,32.0,L3 Current (RMS),A,79.8
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,32.0,L2 Current (RMS),A,52.9
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,32.0,L1 Current (RMS),A,36.5
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.18
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.48
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.4
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,31.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,27.2
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.56
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.05
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,21.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.4
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.6
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.49
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-16 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113623,Meadow Way,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
113623,Meadow Way,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
113623,Meadow Way,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
113623,Meadow Way,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
113623,Meadow Way,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
113623,Meadow Way,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,41.47
113623,Meadow Way,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,25.31
113623,Meadow Way,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,34.61
113623,Meadow Way,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,98.5
113623,Meadow Way,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,170.7
113623,Meadow Way,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,108.2
113623,Meadow Way,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,142.9
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.56
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.87
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.51
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,15.64
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,41.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,49.8
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,47.6
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,64.8
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.83
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,32.0,L3 Active Power,kW,21.77
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,32.0,L2 Active Power,kW,16.46
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,32.0,L1 Active Power,kW,8.51
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,32.0,N Current (RMS),A,61.3
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,32.0,L3 Current (RMS),A,89.6
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,32.0,L2 Current (RMS),A,68.9
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,32.0,L1 Current (RMS),A,36.8
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.18
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.35
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.21
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,31.0,N Current (RMS),A,29.2
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.9
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.88
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.23
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,21.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.48
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-16 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113623,Meadow Way,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
113623,Meadow Way,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
113623,Meadow Way,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
113623,Meadow Way,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
113623,Meadow Way,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
113623,Meadow Way,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,41.04
113623,Meadow Way,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,30.51
113623,Meadow Way,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,37.07
113623,Meadow Way,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,89.1
113623,Meadow Way,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,168.9
113623,Meadow Way,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,128.3
113623,Meadow Way,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,153.0
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.33
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,14.66
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.77
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,14.3
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,41.0,N Current (RMS),A,24.7
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,61.6
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,58.5
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.61
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.17
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,32.0,L3 Active Power,kW,25.49
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,32.0,L2 Active Power,kW,15.41
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.54
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,32.0,N Current (RMS),A,76.9
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,32.0,L3 Current (RMS),A,104.1
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,32.0,L2 Current (RMS),A,65.8
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,32.0,L1 Current (RMS),A,41.2
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.48
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.25
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,31.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.76
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.51
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.51
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,21.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.05
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.45
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.25
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,11.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.6
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-16 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,29.2
113623,Meadow Way,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
113623,Meadow Way,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
113623,Meadow Way,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
