Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
113623,Meadow Way,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
113623,Meadow Way,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,50.44
113623,Meadow Way,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,29.06
113623,Meadow Way,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,33.85
113623,Meadow Way,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,124.4
113623,Meadow Way,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,206.1
113623,Meadow Way,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,123.7
113623,Meadow Way,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,139.8
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.01
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.89
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.75
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,12.17
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,16.78
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,41.0,N Current (RMS),A,30.5
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,58.0
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,50.6
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,68.7
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.14
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,32.0,L3 Active Power,kW,19.64
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,32.0,L2 Active Power,kW,11.99
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.92
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,32.0,N Current (RMS),A,56.2
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,32.0,L3 Current (RMS),A,81.9
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,32.0,L2 Current (RMS),A,51.3
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,32.0,L1 Current (RMS),A,50.3
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.98
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.21
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,31.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.93
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.41
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,21.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.28
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.69
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.65
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,11.0,N Current (RMS),A,19.5
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,22.4
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-16 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113623,Meadow Way,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
113623,Meadow Way,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
113623,Meadow Way,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
113623,Meadow Way,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
113623,Meadow Way,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,43.58
113623,Meadow Way,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,25.62
113623,Meadow Way,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,36.96
113623,Meadow Way,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,109.5
113623,Meadow Way,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,180.4
113623,Meadow Way,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,109.5
113623,Meadow Way,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,152.2
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.49
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,11.89
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.1
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.31
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,41.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,50.0
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,62.5
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.32
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,32.0,L3 Active Power,kW,15.97
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,32.0,L2 Active Power,kW,15.74
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,32.0,L1 Active Power,kW,13.25
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,32.0,N Current (RMS),A,41.0
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,32.0,L3 Current (RMS),A,66.9
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,32.0,L2 Current (RMS),A,66.7
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,32.0,L1 Current (RMS),A,55.6
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.57
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.83
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.41
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,31.0,N Current (RMS),A,19.6
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.83
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.51
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,21.0,N Current (RMS),A,28.8
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.54
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.73
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,11.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.6
113623,Meadow Way,2023-08-16 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
113623,Meadow Way,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113623,Meadow Way,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,38.81
113623,Meadow Way,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,29.02
113623,Meadow Way,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,39.23
113623,Meadow Way,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,93.2
113623,Meadow Way,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,160.2
113623,Meadow Way,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,122.8
113623,Meadow Way,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,160.9
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.42
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.19
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,10.98
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.65
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.73
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,41.0,N Current (RMS),A,31.2
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,46.4
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,52.7
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,61.4
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.34
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,32.0,L3 Active Power,kW,18.71
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,32.0,L2 Active Power,kW,18.68
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,32.0,L1 Active Power,kW,15.18
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,32.0,N Current (RMS),A,41.1
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,32.0,L3 Current (RMS),A,78.0
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,32.0,L2 Current (RMS),A,77.5
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,32.0,L1 Current (RMS),A,63.4
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.59
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.23
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.54
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,31.0,N Current (RMS),A,22.1
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.3
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.64
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.3
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.09
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,21.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.27
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.76
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-16 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
113623,Meadow Way,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
113623,Meadow Way,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
113623,Meadow Way,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
113623,Meadow Way,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,37.19
113623,Meadow Way,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,32.67
113623,Meadow Way,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,38.31
113623,Meadow Way,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,84.6
113623,Meadow Way,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,153.6
113623,Meadow Way,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,136.5
113623,Meadow Way,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,158.4
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.84
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.64
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.86
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.22
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,41.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,49.0
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,49.1
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.95
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,32.0,L3 Active Power,kW,18.5
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,32.0,L2 Active Power,kW,11.97
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,32.0,L1 Active Power,kW,14.42
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,32.0,N Current (RMS),A,48.4
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,32.0,L3 Current (RMS),A,77.2
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,32.0,L2 Current (RMS),A,51.2
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,32.0,L1 Current (RMS),A,60.6
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.91
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.22
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.67
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,31.0,N Current (RMS),A,25.7
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.27
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.32
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.59
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,21.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.3
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.26
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.95
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-16 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
113623,Meadow Way,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
113623,Meadow Way,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
113623,Meadow Way,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
113623,Meadow Way,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,39.57
113623,Meadow Way,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,25.28
113623,Meadow Way,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,33.85
113623,Meadow Way,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,95.8
113623,Meadow Way,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,162.8
113623,Meadow Way,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,107.2
113623,Meadow Way,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,139.9
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.13
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.95
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.31
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.79
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,41.0,N Current (RMS),A,26.2
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,53.9
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,50.9
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.06
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,32.0,L3 Active Power,kW,20.52
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,32.0,L2 Active Power,kW,10.74
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.58
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,32.0,N Current (RMS),A,52.5
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,32.0,L3 Current (RMS),A,85.2
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,32.0,L2 Current (RMS),A,46.7
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,32.0,L1 Current (RMS),A,65.0
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.06
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.13
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,31.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.94
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.27
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,21.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.73
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.05
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,11.0,N Current (RMS),A,12.7
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-16 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
113623,Meadow Way,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
113623,Meadow Way,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
113623,Meadow Way,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
113623,Meadow Way,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
113623,Meadow Way,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
113623,Meadow Way,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
113623,Meadow Way,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,42.19
113623,Meadow Way,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,24.86
113623,Meadow Way,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,34.83
113623,Meadow Way,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,101.7
113623,Meadow Way,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,173.9
113623,Meadow Way,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,106.1
113623,Meadow Way,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,144.3
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.52
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.55
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.18
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.07
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,41.0,N Current (RMS),A,26.5
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,50.9
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,46.3
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,32.0,L3 Active Power,kW,20.82
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,32.0,L2 Active Power,kW,17.75
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.42
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,32.0,N Current (RMS),A,41.9
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,32.0,L3 Current (RMS),A,87.1
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,32.0,L2 Current (RMS),A,74.4
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,32.0,L1 Current (RMS),A,68.5
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,0.1
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.96
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.37
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.08
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.99
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,21.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.3
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.52
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-16 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113623,Meadow Way,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
113623,Meadow Way,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
113623,Meadow Way,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
113623,Meadow Way,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
113623,Meadow Way,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
113623,Meadow Way,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
113623,Meadow Way,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,38.48
113623,Meadow Way,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,33.28
113623,Meadow Way,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,38.26
113623,Meadow Way,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,84.0
113623,Meadow Way,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,160.4
113623,Meadow Way,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,139.6
113623,Meadow Way,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,159.3
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.19
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.11
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.64
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.0
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,41.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,58.8
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,44.5
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,32.0,L3 Active Power,kW,19.23
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,32.0,L2 Active Power,kW,16.97
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.99
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,32.0,N Current (RMS),A,42.2
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,32.0,L3 Current (RMS),A,80.6
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,32.0,L2 Current (RMS),A,71.2
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,32.0,L1 Current (RMS),A,60.0
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.2
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,-0.83
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.21
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,31.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.27
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.32
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.55
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,21.0,N Current (RMS),A,27.5
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.79
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,11.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-16 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,28.2
113623,Meadow Way,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
113623,Meadow Way,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
113623,Meadow Way,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
113623,Meadow Way,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
113623,Meadow Way,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
113623,Meadow Way,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
113623,Meadow Way,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,42.12
113623,Meadow Way,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,29.36
113623,Meadow Way,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,39.54
113623,Meadow Way,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,90.0
113623,Meadow Way,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,174.4
113623,Meadow Way,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,124.5
113623,Meadow Way,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,164.3
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.89
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.46
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.26
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.86
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.07
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,41.0,N Current (RMS),A,25.0
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,56.3
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,45.7
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,50.1
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.95
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,32.0,L3 Active Power,kW,16.79
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,32.0,L2 Active Power,kW,13.74
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,32.0,L1 Active Power,kW,12.4
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,32.0,N Current (RMS),A,42.5
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,32.0,L3 Current (RMS),A,71.0
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,32.0,L2 Current (RMS),A,58.5
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,32.0,L1 Current (RMS),A,52.9
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.39
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.72
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.62
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,31.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.66
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.44
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.79
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,21.0,N Current (RMS),A,18.6
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.69
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.29
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,11.0,N Current (RMS),A,13.1
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-16 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,28.1
113623,Meadow Way,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
113623,Meadow Way,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
113623,Meadow Way,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
113623,Meadow Way,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
113623,Meadow Way,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
113623,Meadow Way,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
113623,Meadow Way,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
113623,Meadow Way,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,37.79
113623,Meadow Way,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,26.31
113623,Meadow Way,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,37.17
113623,Meadow Way,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,89.3
113623,Meadow Way,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,157.4
113623,Meadow Way,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,112.2
113623,Meadow Way,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,154.7
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.9
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.0
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.4
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.0
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.6
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,41.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,52.2
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,58.1
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.91
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,32.0,L3 Active Power,kW,16.69
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,32.0,L2 Active Power,kW,14.57
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.7
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,32.0,N Current (RMS),A,48.3
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,32.0,L3 Current (RMS),A,69.7
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,32.0,L2 Current (RMS),A,62.7
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,32.0,L1 Current (RMS),A,42.2
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.04
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.73
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.13
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,31.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.24
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.05
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.7
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,21.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
