Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.97
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,11.0,N Current (RMS),A,9.3
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-16 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113623,Meadow Way,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
113623,Meadow Way,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
113623,Meadow Way,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
113623,Meadow Way,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
113623,Meadow Way,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113623,Meadow Way,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
113623,Meadow Way,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,36.87
113623,Meadow Way,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,30.86
113623,Meadow Way,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,29.89
113623,Meadow Way,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,83.1
113623,Meadow Way,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,152.0
113623,Meadow Way,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,129.5
113623,Meadow Way,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,125.2
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.39
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.77
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.79
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.52
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.81
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,41.0,N Current (RMS),A,26.9
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,53.4
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,52.0
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.64
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,32.0,L3 Active Power,kW,16.33
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,32.0,L2 Active Power,kW,15.47
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,32.0,L1 Active Power,kW,10.99
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,32.0,N Current (RMS),A,42.0
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,32.0,L3 Current (RMS),A,68.5
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,32.0,L2 Current (RMS),A,66.0
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,32.0,L1 Current (RMS),A,46.9
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.99
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.75
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.9
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,31.0,N Current (RMS),A,22.2
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.34
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.38
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,21.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.73
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,11.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-16 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113623,Meadow Way,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,27.9
113623,Meadow Way,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
113623,Meadow Way,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
113623,Meadow Way,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
113623,Meadow Way,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
113623,Meadow Way,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,38.18
113623,Meadow Way,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,29.13
113623,Meadow Way,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,30.67
113623,Meadow Way,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,84.4
113623,Meadow Way,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,157.5
113623,Meadow Way,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,122.9
113623,Meadow Way,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,128.0
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.99
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.58
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.51
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.78
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.32
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,41.0,N Current (RMS),A,27.1
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,56.8
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,42.4
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,32.0,L3 Active Power,kW,17.75
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,32.0,L2 Active Power,kW,18.77
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,32.0,L1 Active Power,kW,11.66
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,32.0,N Current (RMS),A,45.0
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,32.0,L3 Current (RMS),A,74.0
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,32.0,L2 Current (RMS),A,77.7
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,32.0,L1 Current (RMS),A,50.0
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.33
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,0.67
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.22
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,31.0,N Current (RMS),A,17.3
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.49
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.01
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,21.0,N Current (RMS),A,22.3
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.33
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,11.0,N Current (RMS),A,11.9
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-16 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113623,Meadow Way,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
113623,Meadow Way,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
113623,Meadow Way,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113623,Meadow Way,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
113623,Meadow Way,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,39.41
113623,Meadow Way,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,35.21
113623,Meadow Way,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,32.81
113623,Meadow Way,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,79.9
113623,Meadow Way,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,162.2
113623,Meadow Way,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,145.4
113623,Meadow Way,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,136.2
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.4
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,10.74
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.33
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.2
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,41.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,45.0
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,43.0
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,54.3
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,32.0,L3 Active Power,kW,18.99
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,32.0,L2 Active Power,kW,17.16
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,32.0,L1 Active Power,kW,13.4
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,32.0,N Current (RMS),A,42.2
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,32.0,L3 Current (RMS),A,79.2
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,32.0,L2 Current (RMS),A,72.0
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,32.0,L1 Current (RMS),A,56.2
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.56
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.58
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.12
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,31.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.55
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.44
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,21.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.45
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.67
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,11.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-16 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.7
113623,Meadow Way,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
113623,Meadow Way,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
113623,Meadow Way,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
113623,Meadow Way,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
113623,Meadow Way,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
113623,Meadow Way,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,38.13
113623,Meadow Way,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,31.63
113623,Meadow Way,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,35.83
113623,Meadow Way,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,76.4
113623,Meadow Way,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,157.8
113623,Meadow Way,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,132.8
113623,Meadow Way,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,148.2
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.45
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.9
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,10.0
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.38
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,14.82
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,41.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,42.1
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,61.3
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.39
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,32.0,L3 Active Power,kW,15.71
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,32.0,L2 Active Power,kW,16.47
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.26
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,32.0,N Current (RMS),A,37.4
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,32.0,L3 Current (RMS),A,66.4
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,32.0,L2 Current (RMS),A,69.2
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,32.0,L1 Current (RMS),A,56.2
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.0
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.49
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,8.89
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,31.0,N Current (RMS),A,26.0
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,36.6
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.59
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.21
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.71
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,21.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.6
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.41
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,11.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-16 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,27.7
113623,Meadow Way,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
113623,Meadow Way,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
113623,Meadow Way,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
113623,Meadow Way,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
113623,Meadow Way,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
113623,Meadow Way,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,31.6
113623,Meadow Way,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,31.98
113623,Meadow Way,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,44.09
113623,Meadow Way,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,80.0
113623,Meadow Way,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,132.6
113623,Meadow Way,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,134.0
113623,Meadow Way,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,181.4
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.69
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.92
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.17
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.42
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.23
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,41.0,N Current (RMS),A,24.6
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,54.6
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,55.6
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.13
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,32.0,L3 Active Power,kW,17.08
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,32.0,L2 Active Power,kW,18.07
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,32.0,L1 Active Power,kW,10.67
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,32.0,N Current (RMS),A,47.1
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,32.0,L3 Current (RMS),A,72.6
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,32.0,L2 Current (RMS),A,75.2
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,32.0,L1 Current (RMS),A,45.7
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.51
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.19
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.84
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,31.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.25
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.09
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.73
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,21.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.52
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,11.0,N Current (RMS),A,45.0
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-16 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,55.0
113623,Meadow Way,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,27.6
113623,Meadow Way,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
113623,Meadow Way,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
113623,Meadow Way,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
113623,Meadow Way,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
113623,Meadow Way,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,39.72
113623,Meadow Way,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,35.24
113623,Meadow Way,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,45.98
113623,Meadow Way,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,79.2
113623,Meadow Way,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,164.4
113623,Meadow Way,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,146.8
113623,Meadow Way,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,188.8
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.62
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.26
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.86
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,15.05
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.5
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,41.0,N Current (RMS),A,28.5
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,54.1
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,62.4
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,51.7
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,32.0,L3 Active Power,kW,14.52
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,32.0,L2 Active Power,kW,18.89
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,32.0,L1 Active Power,kW,7.65
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,32.0,N Current (RMS),A,53.3
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,32.0,L3 Current (RMS),A,61.4
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,32.0,L2 Current (RMS),A,78.1
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,32.0,L1 Current (RMS),A,33.7
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.75
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.48
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.77
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,31.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.83
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.95
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.66
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,21.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.87
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.61
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,11.0,N Current (RMS),A,32.0
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-16 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,35.8
113623,Meadow Way,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,27.6
113623,Meadow Way,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
113623,Meadow Way,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
113623,Meadow Way,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
113623,Meadow Way,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
113623,Meadow Way,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113623,Meadow Way,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,34.84
113623,Meadow Way,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,39.1
113623,Meadow Way,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,36.2
113623,Meadow Way,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,74.9
113623,Meadow Way,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,144.7
113623,Meadow Way,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,161.6
113623,Meadow Way,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,149.8
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.16
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.14
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.03
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.9
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.95
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,41.0,N Current (RMS),A,28.5
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,52.0
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,57.7
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,54.0
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,32.0,L3 Active Power,kW,15.11
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,32.0,L2 Active Power,kW,19.4
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.43
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,32.0,N Current (RMS),A,53.6
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,32.0,L3 Current (RMS),A,64.7
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,32.0,L2 Current (RMS),A,80.2
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,32.0,L1 Current (RMS),A,36.7
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.97
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.61
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.9
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,31.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.95
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.36
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,21.0,N Current (RMS),A,25.9
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.66
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.33
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,11.0,N Current (RMS),A,31.7
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-16 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,25.0
113623,Meadow Way,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
113623,Meadow Way,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
113623,Meadow Way,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
113623,Meadow Way,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
113623,Meadow Way,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,40.71
113623,Meadow Way,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,38.77
113623,Meadow Way,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,35.97
113623,Meadow Way,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,79.8
113623,Meadow Way,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,169.7
113623,Meadow Way,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,160.1
113623,Meadow Way,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,148.9
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.99
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.58
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.66
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.23
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,41.0,N Current (RMS),A,26.2
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,57.6
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,52.2
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,32.0,L3 Active Power,kW,18.59
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,32.0,L2 Active Power,kW,18.4
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,32.0,L1 Active Power,kW,12.27
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,32.0,N Current (RMS),A,49.1
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,32.0,L3 Current (RMS),A,80.6
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,32.0,L2 Current (RMS),A,75.8
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,32.0,L1 Current (RMS),A,51.6
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,8.66
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.51
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.92
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,31.0,N Current (RMS),A,33.4
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,39.9
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,17.3
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.11
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.92
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,21.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.31
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.09
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,11.0,N Current (RMS),A,29.9
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.1
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-16 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.0
113623,Meadow Way,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
113623,Meadow Way,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
113623,Meadow Way,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
113623,Meadow Way,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
113623,Meadow Way,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
113623,Meadow Way,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,49.23
113623,Meadow Way,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,37.11
113623,Meadow Way,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,43.44
113623,Meadow Way,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,95.6
113623,Meadow Way,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,208.6
113623,Meadow Way,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,153.1
113623,Meadow Way,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,180.4
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.72
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,10.93
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.47
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.43
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,41.0,N Current (RMS),A,26.2
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,46.0
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.1
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,32.0,L3 Active Power,kW,10.48
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,32.0,L2 Active Power,kW,19.15
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,32.0,L1 Active Power,kW,7.15
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,32.0,N Current (RMS),A,55.8
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,32.0,L3 Current (RMS),A,46.3
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,32.0,L2 Current (RMS),A,79.2
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,32.0,L1 Current (RMS),A,31.6
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.34
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.41
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.22
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,31.0,N Current (RMS),A,16.5
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.3
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
