Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.97
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.23
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.55
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,21.0,N Current (RMS),A,17.3
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.1
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.69
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.02
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,11.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-16 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
113623,Meadow Way,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
113623,Meadow Way,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
113623,Meadow Way,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,32.41
113623,Meadow Way,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,36.31
113623,Meadow Way,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,26.37
113623,Meadow Way,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,89.8
113623,Meadow Way,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,135.1
113623,Meadow Way,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,150.3
113623,Meadow Way,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,111.8
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.56
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.84
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.46
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.6
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,41.0,N Current (RMS),A,24.9
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,37.2
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,43.7
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.73
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,32.0,L3 Active Power,kW,14.51
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,32.0,L2 Active Power,kW,15.87
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,32.0,L1 Active Power,kW,9.6
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,32.0,N Current (RMS),A,46.1
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,32.0,L3 Current (RMS),A,61.8
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,32.0,L2 Current (RMS),A,67.9
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,32.0,L1 Current (RMS),A,41.8
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.7
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.32
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,31.0,N Current (RMS),A,17.1
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.3
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,12.03
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,21.0,N Current (RMS),A,51.9
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,53.4
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.45
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-16 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
113623,Meadow Way,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
113623,Meadow Way,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
113623,Meadow Way,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
113623,Meadow Way,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
113623,Meadow Way,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,28.79
113623,Meadow Way,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,30.48
113623,Meadow Way,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,36.77
113623,Meadow Way,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,73.4
113623,Meadow Way,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,120.5
113623,Meadow Way,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,128.7
113623,Meadow Way,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,153.4
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.0
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,10.68
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,9.39
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.49
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,41.0,N Current (RMS),A,23.9
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,45.2
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,39.3
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,32.0,L3 Active Power,kW,13.27
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,32.0,L2 Active Power,kW,14.22
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,32.0,L1 Active Power,kW,9.43
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,32.0,N Current (RMS),A,40.7
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,32.0,L3 Current (RMS),A,56.8
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,32.0,L2 Current (RMS),A,60.0
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,32.0,L1 Current (RMS),A,41.0
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.58
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.91
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.26
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,31.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.94
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.32
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.44
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,21.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.65
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,5.37
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,11.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,23.1
113623,Meadow Way,2023-08-16 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113623,Meadow Way,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
113623,Meadow Way,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
113623,Meadow Way,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
113623,Meadow Way,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
113623,Meadow Way,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
113623,Meadow Way,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113623,Meadow Way,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,32.12
113623,Meadow Way,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,32.21
113623,Meadow Way,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,26.16
113623,Meadow Way,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,78.5
113623,Meadow Way,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,134.6
113623,Meadow Way,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,135.2
113623,Meadow Way,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,111.0
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.39
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,8.73
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.89
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,41.0,N Current (RMS),A,23.4
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,47.7
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,36.3
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.68
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,32.0,L3 Active Power,kW,11.51
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.93
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,32.0,L1 Active Power,kW,10.31
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,32.0,N Current (RMS),A,35.9
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,32.0,L3 Current (RMS),A,50.1
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,32.0,L2 Current (RMS),A,44.5
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,32.0,L1 Current (RMS),A,44.2
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.07
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.44
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.45
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,31.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,11.7
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.93
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.82
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.59
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,21.0,N Current (RMS),A,34.7
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,40.1
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.62
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.28
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,11.0,N Current (RMS),A,32.2
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113623,Meadow Way,2023-08-16 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,42.7
113623,Meadow Way,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
113623,Meadow Way,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
113623,Meadow Way,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
113623,Meadow Way,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
113623,Meadow Way,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
113623,Meadow Way,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,35.21
113623,Meadow Way,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,26.54
113623,Meadow Way,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,35.52
113623,Meadow Way,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,76.0
113623,Meadow Way,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,147.7
113623,Meadow Way,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,113.1
113623,Meadow Way,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,148.6
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.81
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,10.9
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.04
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.86
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,41.0,N Current (RMS),A,23.3
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,46.7
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.68
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,32.0,L3 Active Power,kW,12.55
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.85
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,32.0,L1 Active Power,kW,12.06
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,32.0,N Current (RMS),A,33.9
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,32.0,L3 Current (RMS),A,54.0
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,32.0,L2 Current (RMS),A,35.6
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,32.0,L1 Current (RMS),A,50.5
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.15
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.29
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.65
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,31.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.4
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.47
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,21.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.7
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.1
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.9
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.33
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,11.0,N Current (RMS),A,33.4
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-16 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.2
113623,Meadow Way,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
113623,Meadow Way,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
113623,Meadow Way,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
113623,Meadow Way,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
113623,Meadow Way,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
113623,Meadow Way,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113623,Meadow Way,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,29.96
113623,Meadow Way,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,24.48
113623,Meadow Way,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,37.37
113623,Meadow Way,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,73.5
113623,Meadow Way,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,125.4
113623,Meadow Way,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,104.3
113623,Meadow Way,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,155.2
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.05
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,10.32
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.68
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.43
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,41.0,N Current (RMS),A,25.9
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,44.4
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,48.3
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,32.0,L3 Active Power,kW,12.72
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.55
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,32.0,L1 Active Power,kW,12.01
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,32.0,N Current (RMS),A,32.6
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,32.0,L3 Current (RMS),A,54.1
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,32.0,L2 Current (RMS),A,33.7
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,32.0,L1 Current (RMS),A,50.1
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.56
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.11
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.77
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,31.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.35
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.42
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.34
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,21.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.45
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.72
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.68
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,11.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.6
113623,Meadow Way,2023-08-16 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113623,Meadow Way,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
113623,Meadow Way,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
113623,Meadow Way,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
113623,Meadow Way,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
113623,Meadow Way,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
113623,Meadow Way,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,30.4
113623,Meadow Way,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,26.48
113623,Meadow Way,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,36.22
113623,Meadow Way,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,68.2
113623,Meadow Way,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,126.8
113623,Meadow Way,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,111.4
113623,Meadow Way,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,150.9
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.89
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,10.54
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,16.16
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.13
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,41.0,N Current (RMS),A,37.2
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,45.3
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,67.8
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,54.8
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,32.0,L3 Active Power,kW,15.48
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,32.0,L2 Active Power,kW,10.22
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,32.0,L1 Active Power,kW,11.18
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,32.0,N Current (RMS),A,34.5
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,32.0,L3 Current (RMS),A,65.4
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,32.0,L2 Current (RMS),A,44.4
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,32.0,L1 Current (RMS),A,47.0
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.29
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.36
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.02
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,31.0,N Current (RMS),A,36.3
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,43.1
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.45
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.28
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,21.0,N Current (RMS),A,24.1
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.2
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.88
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.71
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,11.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.4
113623,Meadow Way,2023-08-16 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
113623,Meadow Way,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
113623,Meadow Way,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
113623,Meadow Way,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
113623,Meadow Way,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,43.96
113623,Meadow Way,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,33.91
113623,Meadow Way,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,35.32
113623,Meadow Way,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,75.8
113623,Meadow Way,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,181.2
113623,Meadow Way,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,140.8
113623,Meadow Way,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,146.4
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.33
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.91
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.9
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.5
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,41.0,N Current (RMS),A,37.7
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,38.7
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,61.0
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,44.9
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.06
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,32.0,L3 Active Power,kW,12.72
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.32
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,32.0,L1 Active Power,kW,8.34
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,32.0,N Current (RMS),A,38.7
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,32.0,L3 Current (RMS),A,55.7
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,32.0,L2 Current (RMS),A,37.3
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,32.0,L1 Current (RMS),A,37.1
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.61
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.0
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.96
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,31.0,N Current (RMS),A,17.3
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.55
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.32
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.37
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,21.0,N Current (RMS),A,24.8
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.8
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.33
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.97
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,11.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-16 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
113623,Meadow Way,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
113623,Meadow Way,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
113623,Meadow Way,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
113623,Meadow Way,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
113623,Meadow Way,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113623,Meadow Way,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,32.6
113623,Meadow Way,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,28.87
113623,Meadow Way,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,28.14
113623,Meadow Way,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,70.9
113623,Meadow Way,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,137.0
113623,Meadow Way,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,124.5
113623,Meadow Way,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.96
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,10.27
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.21
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.36
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,41.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,43.8
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,42.8
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,32.0,L3 Active Power,kW,16.72
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.47
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,32.0,L1 Active Power,kW,6.91
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,32.0,N Current (RMS),A,56.4
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,32.0,L3 Current (RMS),A,74.7
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,32.0,L2 Current (RMS),A,37.6
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,32.0,L1 Current (RMS),A,30.1
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.91
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.26
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,9.91
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,31.0,N Current (RMS),A,33.3
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,40.9
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,43.8
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.91
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.12
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.21
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,21.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.38
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.04
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-16 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
113623,Meadow Way,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
113623,Meadow Way,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
113623,Meadow Way,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
113623,Meadow Way,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
113623,Meadow Way,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
113623,Meadow Way,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,40.19
113623,Meadow Way,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,25.74
113623,Meadow Way,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,34.43
113623,Meadow Way,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,77.6
113623,Meadow Way,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,167.7
113623,Meadow Way,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,109.4
113623,Meadow Way,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,143.6
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.98
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.65
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.58
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.68
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,41.0,N Current (RMS),A,27.3
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,49.9
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.97
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,32.0,L3 Active Power,kW,12.63
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.47
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.74
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,32.0,N Current (RMS),A,35.2
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,32.0,L3 Current (RMS),A,54.3
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,32.0,L2 Current (RMS),A,41.8
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,32.0,L1 Current (RMS),A,37.6
