Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,10.34
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.6
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.77
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,31.0,N Current (RMS),A,33.2
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,43.0
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.83
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.28
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,21.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.44
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.51
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-16 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113623,Meadow Way,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,27.6
113623,Meadow Way,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
113623,Meadow Way,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
113623,Meadow Way,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
113623,Meadow Way,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
113623,Meadow Way,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
113623,Meadow Way,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,41.89
113623,Meadow Way,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,24.04
113623,Meadow Way,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,25.97
113623,Meadow Way,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,97.9
113623,Meadow Way,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,173.9
113623,Meadow Way,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,103.0
113623,Meadow Way,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.57
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.53
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.22
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.44
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,41.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,61.0
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,43.8
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,32.0,L3 Active Power,kW,12.4
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,32.0,L2 Active Power,kW,8.21
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,32.0,L1 Active Power,kW,10.32
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,32.0,N Current (RMS),A,36.6
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,32.0,L3 Current (RMS),A,54.9
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,32.0,L2 Current (RMS),A,36.6
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,32.0,L1 Current (RMS),A,43.5
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,9.71
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.05
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,31.0,N Current (RMS),A,30.9
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,40.0
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.65
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.44
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.17
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,21.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.81
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.98
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.4
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-16 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,27.7
113623,Meadow Way,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
113623,Meadow Way,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
113623,Meadow Way,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
113623,Meadow Way,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
113623,Meadow Way,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
113623,Meadow Way,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,40.1
113623,Meadow Way,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,23.87
113623,Meadow Way,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,28.09
113623,Meadow Way,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,88.2
113623,Meadow Way,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,166.8
113623,Meadow Way,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,101.5
113623,Meadow Way,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,117.9
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.71
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,14.15
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.56
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.11
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,41.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,59.0
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,55.8
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,32.0,L3 Active Power,kW,9.5
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.94
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.57
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,32.0,N Current (RMS),A,32.0
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,32.0,L3 Current (RMS),A,41.9
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,32.0,L2 Current (RMS),A,35.1
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,32.0,L1 Current (RMS),A,29.2
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,11.79
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.98
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.0
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,31.0,N Current (RMS),A,39.0
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,48.6
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,22.2
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,11.1
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.12
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.2
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.59
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,21.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.3
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.96
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.79
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,11.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-16 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113623,Meadow Way,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
113623,Meadow Way,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
113623,Meadow Way,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
113623,Meadow Way,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
113623,Meadow Way,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113623,Meadow Way,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,41.53
113623,Meadow Way,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,28.48
113623,Meadow Way,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,24.76
113623,Meadow Way,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,92.6
113623,Meadow Way,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,171.5
113623,Meadow Way,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,119.6
113623,Meadow Way,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,105.1
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.82
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,10.42
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.03
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.12
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,41.0,N Current (RMS),A,23.0
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,43.7
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.99
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,32.0,L3 Active Power,kW,13.57
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,32.0,L2 Active Power,kW,6.85
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,32.0,L1 Active Power,kW,6.07
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,32.0,N Current (RMS),A,43.0
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,32.0,L3 Current (RMS),A,57.6
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,32.0,L2 Current (RMS),A,31.6
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,32.0,L1 Current (RMS),A,27.6
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.76
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.56
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.41
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,31.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,40.0
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.8
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,17.5
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.56
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.81
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.11
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,21.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.76
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.88
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,11.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,24.7
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-16 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,27.9
113623,Meadow Way,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
113623,Meadow Way,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
113623,Meadow Way,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
113623,Meadow Way,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
113623,Meadow Way,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,42.06
113623,Meadow Way,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,23.18
113623,Meadow Way,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,21.59
113623,Meadow Way,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,106.0
113623,Meadow Way,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,173.2
113623,Meadow Way,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,101.0
113623,Meadow Way,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,93.7
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.12
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.77
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,7.13
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.93
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,41.0,N Current (RMS),A,23.7
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,36.8
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,29.8
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,32.0,L3 Active Power,kW,12.76
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,32.0,L2 Active Power,kW,7.72
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,32.0,L1 Active Power,kW,6.93
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,32.0,N Current (RMS),A,45.0
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,32.0,L3 Current (RMS),A,57.8
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,32.0,L2 Current (RMS),A,34.8
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,32.0,L1 Current (RMS),A,30.2
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,9.51
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.92
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.02
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,31.0,N Current (RMS),A,29.6
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,38.8
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.46
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.71
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,21.0,N Current (RMS),A,37.6
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,42.6
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.28
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.78
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,11.0,N Current (RMS),A,13.5
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-16 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
113623,Meadow Way,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
113623,Meadow Way,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
113623,Meadow Way,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
113623,Meadow Way,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,36.78
113623,Meadow Way,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,18.8
113623,Meadow Way,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,28.38
113623,Meadow Way,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,89.4
113623,Meadow Way,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,152.4
113623,Meadow Way,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,81.3
113623,Meadow Way,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,119.6
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.5
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.49
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,7.27
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.76
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,41.0,N Current (RMS),A,20.7
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,30.3
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.5
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,32.0,L3 Active Power,kW,11.5
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.62
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,32.0,L1 Active Power,kW,6.24
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,32.0,N Current (RMS),A,34.9
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,32.0,L3 Current (RMS),A,49.3
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,32.0,L2 Current (RMS),A,34.1
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,32.0,L1 Current (RMS),A,27.7
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.98
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.02
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.86
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,31.0,N Current (RMS),A,32.1
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,41.0
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.09
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.49
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.07
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,21.0,N Current (RMS),A,8.2
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.65
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.91
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.21
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,11.0,N Current (RMS),A,13.5
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.9
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-16 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,28.1
113623,Meadow Way,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
113623,Meadow Way,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
113623,Meadow Way,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
113623,Meadow Way,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
113623,Meadow Way,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
113623,Meadow Way,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,34.71
113623,Meadow Way,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,20.31
113623,Meadow Way,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,18.14
113623,Meadow Way,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,86.5
113623,Meadow Way,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,143.3
113623,Meadow Way,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,87.1
113623,Meadow Way,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,78.8
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.36
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,7.5
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.53
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,41.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.7
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,32.0,L3 Active Power,kW,10.62
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.31
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,32.0,L1 Active Power,kW,7.43
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,32.0,N Current (RMS),A,31.7
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,32.0,L3 Current (RMS),A,46.4
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,32.0,L2 Current (RMS),A,37.4
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,32.0,L1 Current (RMS),A,32.0
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,9.51
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.19
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.53
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,31.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,38.8
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.46
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.6
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.14
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,21.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.1
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.17
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,11.0,N Current (RMS),A,4.3
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-16 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113623,Meadow Way,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,28.2
113623,Meadow Way,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
113623,Meadow Way,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
113623,Meadow Way,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
113623,Meadow Way,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
113623,Meadow Way,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
113623,Meadow Way,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113623,Meadow Way,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,35.06
113623,Meadow Way,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,21.37
113623,Meadow Way,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,20.8
113623,Meadow Way,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,87.2
113623,Meadow Way,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,145.6
113623,Meadow Way,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
113623,Meadow Way,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,88.4
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.02
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.42
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,7.88
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.25
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,41.0,N Current (RMS),A,25.1
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,35.9
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,32.0,L3 Active Power,kW,10.8
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,32.0,L2 Active Power,kW,6.46
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,32.0,L1 Active Power,kW,9.78
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,32.0,N Current (RMS),A,30.6
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,32.0,L3 Current (RMS),A,46.9
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,32.0,L2 Current (RMS),A,29.6
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,32.0,L1 Current (RMS),A,41.5
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,9.18
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.28
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.03
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,31.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,37.5
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.82
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.52
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.79
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,21.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.03
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,11.0,N Current (RMS),A,4.3
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-16 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
113623,Meadow Way,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
113623,Meadow Way,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
113623,Meadow Way,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
113623,Meadow Way,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113623,Meadow Way,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,33.24
113623,Meadow Way,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,18.87
113623,Meadow Way,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,22.19
113623,Meadow Way,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,77.4
113623,Meadow Way,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,137.2
113623,Meadow Way,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,80.9
113623,Meadow Way,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,94.8
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.32
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.55
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.8
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.28
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,41.0,N Current (RMS),A,22.0
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,32.3
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,32.0,L3 Active Power,kW,10.75
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,32.0,L2 Active Power,kW,6.45
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,32.0,L1 Active Power,kW,12.26
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,32.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,32.0,L3 Current (RMS),A,47.7
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,32.0,L2 Current (RMS),A,29.4
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,32.0,L1 Current (RMS),A,51.6
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,9.28
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.06
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,31.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.49
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.44
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,21.0,N Current (RMS),A,34.6
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,11.0,N Current (RMS),A,4.7
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-16 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113623,Meadow Way,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
113623,Meadow Way,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
113623,Meadow Way,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.45
113623,Meadow Way,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
113623,Meadow Way,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
113623,Meadow Way,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
113623,Meadow Way,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,36.16
113623,Meadow Way,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,18.65
113623,Meadow Way,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,23.18
113623,Meadow Way,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,86.0
113623,Meadow Way,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,149.8
113623,Meadow Way,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,80.1
113623,Meadow Way,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,98.9
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.81
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.04
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.56
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.57
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,41.0,N Current (RMS),A,23.9
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,33.7
