Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,32.0,L3 Active Power,kW,9.45
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.81
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.13
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,32.0,N Current (RMS),A,39.9
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,32.0,L3 Current (RMS),A,42.2
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,32.0,L2 Current (RMS),A,33.9
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,32.0,L1 Current (RMS),A,70.2
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.27
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.16
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.06
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,31.0,N Current (RMS),A,29.3
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,37.7
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.7
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.24
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.96
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,21.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.43
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,11.0,N Current (RMS),A,5.3
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-16 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113623,Meadow Way,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
113623,Meadow Way,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
113623,Meadow Way,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
113623,Meadow Way,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
113623,Meadow Way,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.43
113623,Meadow Way,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
113623,Meadow Way,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113623,Meadow Way,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,30.89
113623,Meadow Way,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,21.76
113623,Meadow Way,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,29.16
113623,Meadow Way,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,63.6
113623,Meadow Way,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,127.9
113623,Meadow Way,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,91.0
113623,Meadow Way,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,121.0
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.04
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.32
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.0
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.49
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,41.0,N Current (RMS),A,24.3
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.9
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,32.0,L3 Active Power,kW,10.72
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,32.0,L2 Active Power,kW,6.08
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.6
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,32.0,N Current (RMS),A,42.2
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,32.0,L3 Current (RMS),A,46.3
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,32.0,L2 Current (RMS),A,28.0
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,32.0,L1 Current (RMS),A,72.2
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,9.48
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.11
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.04
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,31.0,N Current (RMS),A,30.8
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,38.6
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.47
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.44
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.97
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,21.0,N Current (RMS),A,6.8
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.2
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-16 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113623,Meadow Way,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
113623,Meadow Way,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
113623,Meadow Way,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
113623,Meadow Way,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
113623,Meadow Way,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
113623,Meadow Way,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,31.21
113623,Meadow Way,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,19.57
113623,Meadow Way,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,28.55
113623,Meadow Way,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,65.8
113623,Meadow Way,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,128.7
113623,Meadow Way,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,83.8
113623,Meadow Way,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,119.1
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.44
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,6.82
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,8.78
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.59
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,41.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,32.0,L3 Active Power,kW,8.27
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.42
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,32.0,L1 Active Power,kW,16.52
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,32.0,N Current (RMS),A,42.6
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,32.0,L3 Current (RMS),A,37.0
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,32.0,L2 Current (RMS),A,32.1
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,32.0,L1 Current (RMS),A,68.1
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.42
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.84
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.13
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,31.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,38.5
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.2
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.33
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.6
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,21.0,N Current (RMS),A,7.7
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.71
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.93
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,11.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.6
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-16 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113623,Meadow Way,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,28.7
113623,Meadow Way,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
113623,Meadow Way,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
113623,Meadow Way,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
113623,Meadow Way,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
113623,Meadow Way,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
113623,Meadow Way,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,28.42
113623,Meadow Way,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,21.3
113623,Meadow Way,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,27.17
113623,Meadow Way,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,60.1
113623,Meadow Way,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,118.2
113623,Meadow Way,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,90.1
113623,Meadow Way,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,114.1
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.69
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,8.16
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,8.71
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.21
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,41.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,35.7
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.0
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,32.0,L3 Active Power,kW,11.55
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.05
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,32.0,L1 Active Power,kW,15.45
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,32.0,N Current (RMS),A,36.7
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,32.0,L3 Current (RMS),A,49.2
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,32.0,L2 Current (RMS),A,31.1
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,32.0,L1 Current (RMS),A,63.6
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,9.83
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.7
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.02
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,31.0,N Current (RMS),A,33.0
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,40.2
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.39
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.4
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.0
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,21.0,N Current (RMS),A,25.3
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.65
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-16 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
113623,Meadow Way,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
113623,Meadow Way,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
113623,Meadow Way,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
113623,Meadow Way,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
113623,Meadow Way,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113623,Meadow Way,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,32.58
113623,Meadow Way,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,19.78
113623,Meadow Way,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,31.05
113623,Meadow Way,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,69.5
113623,Meadow Way,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,134.1
113623,Meadow Way,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,84.4
113623,Meadow Way,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,128.2
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.52
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.05
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,7.02
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.42
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,41.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.1
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,32.0,L3 Active Power,kW,9.59
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.1
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,32.0,L1 Active Power,kW,14.4
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,32.0,N Current (RMS),A,35.1
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,32.0,L3 Current (RMS),A,42.3
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,32.0,L2 Current (RMS),A,31.0
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,32.0,L1 Current (RMS),A,59.4
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,9.41
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.8
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,1.88
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,31.0,N Current (RMS),A,30.3
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,38.6
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.2
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.15
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,21.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.27
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-16 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113623,Meadow Way,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
113623,Meadow Way,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
113623,Meadow Way,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
113623,Meadow Way,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
113623,Meadow Way,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113623,Meadow Way,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,30.53
113623,Meadow Way,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,18.23
113623,Meadow Way,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,25.49
113623,Meadow Way,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,72.1
113623,Meadow Way,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,127.0
113623,Meadow Way,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
113623,Meadow Way,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,106.6
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.09
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.67
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.39
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.32
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,41.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,32.9
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,32.0,L3 Active Power,kW,10.14
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.06
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,32.0,L1 Active Power,kW,14.38
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,32.0,N Current (RMS),A,36.5
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,32.0,L3 Current (RMS),A,45.2
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,32.0,L2 Current (RMS),A,31.2
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,32.0,L1 Current (RMS),A,59.6
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,9.43
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.99
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,1.88
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,31.0,N Current (RMS),A,30.2
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,38.7
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.85
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.14
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.54
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,21.0,N Current (RMS),A,8.3
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.4
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,11.0,N Current (RMS),A,5.0
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-16 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113623,Meadow Way,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
113623,Meadow Way,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
113623,Meadow Way,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
113623,Meadow Way,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
113623,Meadow Way,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113623,Meadow Way,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,30.28
113623,Meadow Way,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,18.36
113623,Meadow Way,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,25.62
113623,Meadow Way,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,70.4
113623,Meadow Way,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,126.5
113623,Meadow Way,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,79.1
113623,Meadow Way,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,107.6
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.81
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.39
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.65
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.35
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,41.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,40.3
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.7
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,32.0,L3 Active Power,kW,11.69
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.41
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,32.0,L1 Active Power,kW,14.44
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,32.0,N Current (RMS),A,35.0
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,32.0,L3 Current (RMS),A,49.8
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,32.0,L2 Current (RMS),A,32.0
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,32.0,L1 Current (RMS),A,59.5
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.51
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.47
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.07
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,31.0,N Current (RMS),A,29.2
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,38.7
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.46
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.77
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,21.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.17
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.51
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-16 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
113623,Meadow Way,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
113623,Meadow Way,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
113623,Meadow Way,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
113623,Meadow Way,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,31.23
113623,Meadow Way,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,21.53
113623,Meadow Way,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,29.14
113623,Meadow Way,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,64.6
113623,Meadow Way,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,128.9
113623,Meadow Way,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,90.9
113623,Meadow Way,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,120.5
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.12
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.28
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,14.93
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.11
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,41.0,N Current (RMS),A,47.3
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,60.9
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.7
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,32.0,L3 Active Power,kW,8.61
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,32.0,L2 Active Power,kW,7.65
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.86
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,32.0,N Current (RMS),A,34.9
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,32.0,L3 Current (RMS),A,39.5
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,32.0,L2 Current (RMS),A,33.7
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,32.0,L1 Current (RMS),A,57.4
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,9.39
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.38
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.09
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,31.0,N Current (RMS),A,29.6
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.47
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.4
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.68
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,21.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.81
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.96
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,11.0,N Current (RMS),A,12.7
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-16 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113623,Meadow Way,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,29.2
113623,Meadow Way,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
113623,Meadow Way,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
113623,Meadow Way,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
113623,Meadow Way,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
113623,Meadow Way,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
113623,Meadow Way,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,29.56
113623,Meadow Way,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,28.32
113623,Meadow Way,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,25.34
113623,Meadow Way,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,63.7
113623,Meadow Way,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,122.4
113623,Meadow Way,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,118.0
113623,Meadow Way,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,106.6
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.36
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.11
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,22.96
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.28
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,41.0,N Current (RMS),A,77.3
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,93.0
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,32.0,L3 Active Power,kW,11.86
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.0
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.01
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,32.0,N Current (RMS),A,31.2
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,32.0,L3 Current (RMS),A,50.4
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,32.0,L2 Current (RMS),A,34.5
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,32.0,L1 Current (RMS),A,58.1
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.55
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.91
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.82
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,31.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.35
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.85
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.79
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,21.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.33
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.5
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,11.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-16 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
113623,Meadow Way,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
113623,Meadow Way,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
113623,Meadow Way,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
113623,Meadow Way,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113623,Meadow Way,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
113623,Meadow Way,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,32.21
113623,Meadow Way,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,35.9
113623,Meadow Way,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,28.41
