Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,74.0
113623,Meadow Way,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,132.9
113623,Meadow Way,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,148.0
113623,Meadow Way,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,118.6
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.53
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.26
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,23.68
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.45
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,41.0,N Current (RMS),A,77.8
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,96.0
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.09
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,32.0,L3 Active Power,kW,8.57
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.59
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,32.0,L1 Active Power,kW,10.76
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,32.0,N Current (RMS),A,28.8
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,32.0,L3 Current (RMS),A,38.1
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,32.0,L2 Current (RMS),A,33.3
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,32.0,L1 Current (RMS),A,46.9
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,9.36
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.97
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.85
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,31.0,N Current (RMS),A,30.3
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,38.2
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.63
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.4
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.3
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,21.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.46
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.89
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.19
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,11.0,N Current (RMS),A,10.5
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-16 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113623,Meadow Way,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
113623,Meadow Way,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
113623,Meadow Way,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
113623,Meadow Way,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
113623,Meadow Way,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
113623,Meadow Way,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,29.28
113623,Meadow Way,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,36.53
113623,Meadow Way,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,25.56
113623,Meadow Way,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,81.6
113623,Meadow Way,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,121.3
113623,Meadow Way,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,150.7
113623,Meadow Way,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,108.4
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.85
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.66
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,22.26
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.4
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,41.0,N Current (RMS),A,75.9
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,90.6
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,32.0,L3 Active Power,kW,10.26
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.83
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.96
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,32.0,N Current (RMS),A,29.2
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,32.0,L3 Current (RMS),A,45.8
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,32.0,L2 Current (RMS),A,34.0
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,32.0,L1 Current (RMS),A,38.6
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,9.27
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.21
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.15
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,31.0,N Current (RMS),A,28.7
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,37.9
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.66
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.09
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,21.0,N Current (RMS),A,20.0
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.16
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,11.0,N Current (RMS),A,13.1
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-16 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113623,Meadow Way,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
113623,Meadow Way,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
113623,Meadow Way,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
113623,Meadow Way,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
113623,Meadow Way,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113623,Meadow Way,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,32.02
113623,Meadow Way,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,34.23
113623,Meadow Way,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,23.83
113623,Meadow Way,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,80.2
113623,Meadow Way,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,132.9
113623,Meadow Way,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,141.4
113623,Meadow Way,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.25
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.31
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,20.09
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.86
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,41.0,N Current (RMS),A,63.1
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,81.1
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,32.0,L3 Active Power,kW,9.19
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.99
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,32.0,L1 Active Power,kW,12.7
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,32.0,N Current (RMS),A,30.6
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,32.0,L3 Current (RMS),A,40.1
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,32.0,L2 Current (RMS),A,34.2
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,32.0,L1 Current (RMS),A,52.9
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,9.12
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.95
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.15
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,31.0,N Current (RMS),A,29.2
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,37.2
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.9
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.03
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.1
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.46
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.3
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,11.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-16 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113623,Meadow Way,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
113623,Meadow Way,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
113623,Meadow Way,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
113623,Meadow Way,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
113623,Meadow Way,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113623,Meadow Way,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,30.1
113623,Meadow Way,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,32.2
113623,Meadow Way,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,27.1
113623,Meadow Way,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,66.6
113623,Meadow Way,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,123.9
113623,Meadow Way,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,132.5
113623,Meadow Way,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,112.8
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.68
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.43
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,20.32
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.68
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,41.0,N Current (RMS),A,66.0
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,81.9
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,32.0,L3 Active Power,kW,10.31
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.51
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,32.0,L1 Active Power,kW,13.56
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,32.0,N Current (RMS),A,29.6
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,32.0,L3 Current (RMS),A,44.1
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,32.0,L2 Current (RMS),A,33.0
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,32.0,L1 Current (RMS),A,56.1
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.38
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.9
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,1.75
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,31.0,N Current (RMS),A,30.9
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,38.1
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.49
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.84
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,21.0,N Current (RMS),A,6.5
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.6
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,11.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-16 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
113623,Meadow Way,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
113623,Meadow Way,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
113623,Meadow Way,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
113623,Meadow Way,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
113623,Meadow Way,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
113623,Meadow Way,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,31.2
113623,Meadow Way,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,31.91
113623,Meadow Way,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,24.27
113623,Meadow Way,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,76.5
113623,Meadow Way,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,128.0
113623,Meadow Way,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,131.5
113623,Meadow Way,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,101.6
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.85
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,6.86
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,19.63
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.97
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,41.0,N Current (RMS),A,60.7
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,79.2
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,32.0,L3 Active Power,kW,10.36
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.14
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.76
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,32.0,N Current (RMS),A,32.7
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,32.0,L3 Current (RMS),A,45.1
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,32.0,L2 Current (RMS),A,34.8
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,32.0,L1 Current (RMS),A,56.8
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,9.51
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.88
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,1.76
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,31.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,38.6
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.38
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.92
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,21.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.23
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,11.0,N Current (RMS),A,9.4
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-16 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113623,Meadow Way,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
113623,Meadow Way,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
113623,Meadow Way,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
113623,Meadow Way,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
113623,Meadow Way,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
113623,Meadow Way,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113623,Meadow Way,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,31.35
113623,Meadow Way,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,31.72
113623,Meadow Way,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,25.09
113623,Meadow Way,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,72.2
113623,Meadow Way,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,128.7
113623,Meadow Way,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,130.5
113623,Meadow Way,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,105.0
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.45
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.5
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,20.79
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.37
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,41.0,N Current (RMS),A,63.6
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,84.2
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,32.0,L3 Active Power,kW,10.22
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.59
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.91
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,32.0,N Current (RMS),A,29.4
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,32.0,L3 Current (RMS),A,45.2
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,32.0,L2 Current (RMS),A,36.6
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,32.0,L1 Current (RMS),A,38.4
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.48
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.96
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.17
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,31.0,N Current (RMS),A,29.9
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,38.5
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,11.3
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.98
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.88
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,21.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.46
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.24
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,11.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,13.7
113623,Meadow Way,2023-08-16 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
113623,Meadow Way,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
113623,Meadow Way,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
113623,Meadow Way,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
113623,Meadow Way,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
113623,Meadow Way,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
113623,Meadow Way,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113623,Meadow Way,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,31.31
113623,Meadow Way,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,35.08
113623,Meadow Way,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,23.57
113623,Meadow Way,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,79.6
113623,Meadow Way,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,129.0
113623,Meadow Way,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,144.4
113623,Meadow Way,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,99.1
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.62
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.53
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,21.49
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.55
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,41.0,N Current (RMS),A,68.1
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,87.0
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,32.0,L3 Active Power,kW,9.69
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.62
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.49
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,32.0,N Current (RMS),A,27.1
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,32.0,L3 Current (RMS),A,42.5
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,32.0,L2 Current (RMS),A,37.0
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,32.0,L1 Current (RMS),A,36.8
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,9.48
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.08
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.42
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,31.0,N Current (RMS),A,29.5
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,38.5
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,11.9
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.88
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.27
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.44
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,21.0,N Current (RMS),A,14.1
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.96
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.12
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.14
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,11.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,15.6
113623,Meadow Way,2023-08-16 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113623,Meadow Way,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
113623,Meadow Way,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
113623,Meadow Way,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
113623,Meadow Way,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113623,Meadow Way,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
113623,Meadow Way,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,31.56
113623,Meadow Way,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,36.59
113623,Meadow Way,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,24.04
113623,Meadow Way,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,83.2
113623,Meadow Way,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,129.7
113623,Meadow Way,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,150.5
113623,Meadow Way,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,101.5
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.26
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.23
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,20.45
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.71
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,41.0,N Current (RMS),A,63.9
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,82.6
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,32.0,L3 Active Power,kW,14.5
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,32.0,L2 Active Power,kW,8.84
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,32.0,L1 Active Power,kW,9.2
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,32.0,N Current (RMS),A,33.7
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,32.0,L3 Current (RMS),A,60.5
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,32.0,L2 Current (RMS),A,37.5
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,32.0,L1 Current (RMS),A,39.0
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,9.42
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.79
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.33
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,31.0,N Current (RMS),A,31.1
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.15
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.86
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,21.0,N Current (RMS),A,20.9
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.32
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,11.0,N Current (RMS),A,4.8
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-16 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113623,Meadow Way,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,30.2
113623,Meadow Way,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
113623,Meadow Way,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
113623,Meadow Way,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
113623,Meadow Way,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113623,Meadow Way,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113623,Meadow Way,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,34.44
113623,Meadow Way,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,33.47
113623,Meadow Way,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,26.42
113623,Meadow Way,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,72.2
113623,Meadow Way,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,141.3
113623,Meadow Way,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,137.5
113623,Meadow Way,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,110.6
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.13
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.48
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,15.63
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.03
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,41.0,N Current (RMS),A,47.0
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,63.4
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,32.0,L3 Active Power,kW,10.47
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.47
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.96
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,32.0,N Current (RMS),A,29.0
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,32.0,L3 Current (RMS),A,45.2
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,32.0,L2 Current (RMS),A,36.1
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,32.0,L1 Current (RMS),A,42.0
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,9.53
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.12
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,31.0,N Current (RMS),A,32.3
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,38.8
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.08
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.09
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.73
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,21.0,N Current (RMS),A,22.3
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.1
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,11.0,N Current (RMS),A,4.8
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-16 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
