Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
113623,Meadow Way,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
113623,Meadow Way,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
113623,Meadow Way,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
113623,Meadow Way,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
113623,Meadow Way,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,30.58
113623,Meadow Way,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,30.15
113623,Meadow Way,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,27.31
113623,Meadow Way,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,67.0
113623,Meadow Way,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,126.2
113623,Meadow Way,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,124.8
113623,Meadow Way,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,113.4
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.3
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.0
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,16.04
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.06
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,41.0,N Current (RMS),A,46.0
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,64.9
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,32.0,L3 Active Power,kW,9.59
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.28
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,32.0,L1 Active Power,kW,10.37
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,32.0,N Current (RMS),A,31.1
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,32.0,L3 Current (RMS),A,42.9
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,32.0,L2 Current (RMS),A,35.4
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,32.0,L1 Current (RMS),A,43.4
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.45
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.17
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.16
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,31.0,N Current (RMS),A,30.9
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.66
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.03
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,21.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.24
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.6
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.0
113623,Meadow Way,2023-08-16 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
113623,Meadow Way,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
113623,Meadow Way,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
113623,Meadow Way,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.47
113623,Meadow Way,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
113623,Meadow Way,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
113623,Meadow Way,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
113623,Meadow Way,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,29.96
113623,Meadow Way,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,30.41
113623,Meadow Way,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,23.01
113623,Meadow Way,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,73.4
113623,Meadow Way,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,123.8
113623,Meadow Way,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,125.5
113623,Meadow Way,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,96.3
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.85
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.48
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,16.49
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.1
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,41.0,N Current (RMS),A,48.6
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,67.0
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,32.0,L3 Active Power,kW,11.94
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.59
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,32.0,L1 Active Power,kW,10.31
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,32.0,N Current (RMS),A,32.9
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,32.0,L3 Current (RMS),A,51.1
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,32.0,L2 Current (RMS),A,37.0
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,32.0,L1 Current (RMS),A,43.3
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,9.54
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.06
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.0
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,31.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,38.9
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.75
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.3
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.12
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,21.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.25
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.97
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.99
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,11.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-16 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113623,Meadow Way,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
113623,Meadow Way,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
113623,Meadow Way,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
113623,Meadow Way,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
113623,Meadow Way,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
113623,Meadow Way,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
113623,Meadow Way,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,32.97
113623,Meadow Way,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,30.41
113623,Meadow Way,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,22.51
113623,Meadow Way,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,80.1
113623,Meadow Way,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,136.0
113623,Meadow Way,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,126.1
113623,Meadow Way,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.93
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,8.67
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,16.12
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.59
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,41.0,N Current (RMS),A,46.6
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,65.6
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,32.0,L3 Active Power,kW,7.98
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.25
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,32.0,L1 Active Power,kW,11.13
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,32.0,N Current (RMS),A,31.8
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,32.0,L3 Current (RMS),A,36.4
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,32.0,L2 Current (RMS),A,35.6
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,32.0,L1 Current (RMS),A,46.8
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.78
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.06
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.29
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,31.0,N Current (RMS),A,32.4
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,39.8
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,11.5
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.29
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.17
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,21.0,N Current (RMS),A,22.6
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.23
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.39
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.88
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,11.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,17.4
113623,Meadow Way,2023-08-16 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
113623,Meadow Way,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,30.7
113623,Meadow Way,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
113623,Meadow Way,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
113623,Meadow Way,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
113623,Meadow Way,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
113623,Meadow Way,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
113623,Meadow Way,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,31.95
113623,Meadow Way,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,30.99
113623,Meadow Way,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,27.07
113623,Meadow Way,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,70.1
113623,Meadow Way,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,132.4
113623,Meadow Way,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,128.9
113623,Meadow Way,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,113.2
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.26
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,6.76
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,15.34
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.37
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,41.0,N Current (RMS),A,44.2
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,62.4
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,32.0,L3 Active Power,kW,12.41
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.0
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.19
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,32.0,N Current (RMS),A,36.8
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,32.0,L3 Current (RMS),A,54.2
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,32.0,L2 Current (RMS),A,38.2
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,32.0,L1 Current (RMS),A,58.6
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,9.76
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.95
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.57
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,31.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,39.8
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.67
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.62
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.39
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,21.0,N Current (RMS),A,17.3
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,5.96
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.09
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,11.0,N Current (RMS),A,22.4
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,24.7
113623,Meadow Way,2023-08-16 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
113623,Meadow Way,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
113623,Meadow Way,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
113623,Meadow Way,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
113623,Meadow Way,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,35.91
113623,Meadow Way,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,34.87
113623,Meadow Way,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,30.6
113623,Meadow Way,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,70.7
113623,Meadow Way,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,148.5
113623,Meadow Way,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,143.9
113623,Meadow Way,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,126.6
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.06
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.68
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,15.82
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.48
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,41.0,N Current (RMS),A,47.4
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,64.5
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,32.0,L3 Active Power,kW,14.32
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,32.0,L2 Active Power,kW,9.09
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,32.0,L1 Active Power,kW,13.64
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,32.0,N Current (RMS),A,34.8
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,32.0,L3 Current (RMS),A,60.1
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,32.0,L2 Current (RMS),A,38.7
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,32.0,L1 Current (RMS),A,56.6
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,9.55
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.72
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,31.0,N Current (RMS),A,27.3
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.93
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.42
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.0
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,21.0,N Current (RMS),A,16.6
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.27
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.08
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,11.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-16 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113623,Meadow Way,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
113623,Meadow Way,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
113623,Meadow Way,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
113623,Meadow Way,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113623,Meadow Way,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,38.76
113623,Meadow Way,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,32.59
113623,Meadow Way,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,33.17
113623,Meadow Way,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,71.0
113623,Meadow Way,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,159.3
113623,Meadow Way,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,135.4
113623,Meadow Way,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,137.3
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.99
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.92
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,14.28
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.66
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,41.0,N Current (RMS),A,44.7
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,58.8
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.9
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,32.0,L3 Active Power,kW,13.59
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,32.0,L2 Active Power,kW,11.56
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,32.0,L1 Active Power,kW,12.5
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,32.0,N Current (RMS),A,29.7
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,32.0,L3 Current (RMS),A,57.2
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,32.0,L2 Current (RMS),A,48.4
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,32.0,L1 Current (RMS),A,51.9
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,9.4
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.04
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.55
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,31.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.71
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.57
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.79
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,21.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.17
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.84
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,11.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-16 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,31.0
113623,Meadow Way,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
113623,Meadow Way,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
113623,Meadow Way,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
113623,Meadow Way,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
113623,Meadow Way,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113623,Meadow Way,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,37.79
113623,Meadow Way,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,30.54
113623,Meadow Way,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,30.34
113623,Meadow Way,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,73.0
113623,Meadow Way,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,154.8
113623,Meadow Way,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,126.9
113623,Meadow Way,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,125.8
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.54
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,10.02
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.13
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.78
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,41.0,N Current (RMS),A,35.0
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,41.8
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,32.0,L3 Active Power,kW,14.81
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,32.0,L2 Active Power,kW,9.81
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,32.0,L1 Active Power,kW,15.87
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,32.0,N Current (RMS),A,35.6
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,32.0,L3 Current (RMS),A,61.9
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,32.0,L2 Current (RMS),A,41.8
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,32.0,L1 Current (RMS),A,65.5
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.79
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.32
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.28
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,31.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,39.8
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.28
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.58
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.02
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,21.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.88
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.04
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,11.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-16 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,29.0
113623,Meadow Way,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,31.2
113623,Meadow Way,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
113623,Meadow Way,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
113623,Meadow Way,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113623,Meadow Way,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113623,Meadow Way,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,41.77
113623,Meadow Way,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,27.91
113623,Meadow Way,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,38.01
113623,Meadow Way,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,80.4
113623,Meadow Way,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,170.6
113623,Meadow Way,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
113623,Meadow Way,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,156.8
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.35
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,10.05
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.37
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.77
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,41.0,N Current (RMS),A,33.8
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,42.0
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,46.5
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,32.0,L3 Active Power,kW,12.5
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.76
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,32.0,L1 Active Power,kW,19.08
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,32.0,N Current (RMS),A,45.2
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,32.0,L3 Current (RMS),A,52.8
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,32.0,L2 Current (RMS),A,37.7
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,32.0,L1 Current (RMS),A,79.0
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,9.53
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.36
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.24
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,31.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.96
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.91
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.23
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,21.0,N Current (RMS),A,28.8
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,36.2
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.87
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.57
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,11.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-16 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,27.6
113623,Meadow Way,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
113623,Meadow Way,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
113623,Meadow Way,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
113623,Meadow Way,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
113623,Meadow Way,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
113623,Meadow Way,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,35.92
113623,Meadow Way,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,26.53
113623,Meadow Way,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,41.89
113623,Meadow Way,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,82.6
113623,Meadow Way,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,148.6
113623,Meadow Way,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,111.3
113623,Meadow Way,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,172.6
